Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,13.39
431098,Lankelly Lane,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,14.53
431098,Lankelly Lane,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,23.5
431098,Lankelly Lane,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,48.1
431098,Lankelly Lane,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,56.3
431098,Lankelly Lane,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,61.3
431098,Lankelly Lane,2023-08-10 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-10 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 12:10:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 12:10:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-10 12:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-10 12:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
431098,Lankelly Lane,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
431098,Lankelly Lane,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.82
431098,Lankelly Lane,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.93
431098,Lankelly Lane,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.6
431098,Lankelly Lane,2023-08-10 12:10:00+00:00,feeder,10.0,N Current (RMS),A,44.0
431098,Lankelly Lane,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.4
431098,Lankelly Lane,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.2
431098,Lankelly Lane,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,72.9
431098,Lankelly Lane,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,29.3
431098,Lankelly Lane,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
431098,Lankelly Lane,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
431098,Lankelly Lane,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
431098,Lankelly Lane,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
431098,Lankelly Lane,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
431098,Lankelly Lane,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
431098,Lankelly Lane,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
431098,Lankelly Lane,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,8.84
431098,Lankelly Lane,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,7.96
431098,Lankelly Lane,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,17.57
431098,Lankelly Lane,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,43.8
431098,Lankelly Lane,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,38.4
431098,Lankelly Lane,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,36.3
431098,Lankelly Lane,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,72.8
431098,Lankelly Lane,2023-08-10 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-10 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 12:00:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 12:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 12:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 12:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
431098,Lankelly Lane,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
431098,Lankelly Lane,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
431098,Lankelly Lane,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.21
431098,Lankelly Lane,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.74
431098,Lankelly Lane,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.39
431098,Lankelly Lane,2023-08-10 12:00:00+00:00,feeder,10.0,N Current (RMS),A,32.6
431098,Lankelly Lane,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
431098,Lankelly Lane,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,45.7
431098,Lankelly Lane,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.1
431098,Lankelly Lane,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,29.2
431098,Lankelly Lane,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.21
431098,Lankelly Lane,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
431098,Lankelly Lane,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
431098,Lankelly Lane,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
431098,Lankelly Lane,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
431098,Lankelly Lane,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
431098,Lankelly Lane,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
431098,Lankelly Lane,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
431098,Lankelly Lane,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,8.23
431098,Lankelly Lane,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,10.75
431098,Lankelly Lane,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,13.38
431098,Lankelly Lane,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,32.5
431098,Lankelly Lane,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,37.2
431098,Lankelly Lane,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,45.8
431098,Lankelly Lane,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,56.1
431098,Lankelly Lane,2023-08-10 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-10 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 11:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 11:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 11:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 11:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
431098,Lankelly Lane,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
431098,Lankelly Lane,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
431098,Lankelly Lane,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.05
431098,Lankelly Lane,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.39
431098,Lankelly Lane,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.7
431098,Lankelly Lane,2023-08-10 11:50:00+00:00,feeder,10.0,N Current (RMS),A,29.5
431098,Lankelly Lane,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.2
431098,Lankelly Lane,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,45.7
431098,Lankelly Lane,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,57.2
431098,Lankelly Lane,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,29.2
431098,Lankelly Lane,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
431098,Lankelly Lane,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
431098,Lankelly Lane,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
431098,Lankelly Lane,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
431098,Lankelly Lane,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
431098,Lankelly Lane,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
431098,Lankelly Lane,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
431098,Lankelly Lane,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
431098,Lankelly Lane,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
431098,Lankelly Lane,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,10.06
431098,Lankelly Lane,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,10.4
431098,Lankelly Lane,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,13.68
431098,Lankelly Lane,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,29.4
431098,Lankelly Lane,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,42.2
431098,Lankelly Lane,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,45.8
431098,Lankelly Lane,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,57.2
431098,Lankelly Lane,2023-08-10 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-10 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 11:40:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 11:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 11:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 11:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
431098,Lankelly Lane,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
431098,Lankelly Lane,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.56
431098,Lankelly Lane,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.57
431098,Lankelly Lane,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.87
431098,Lankelly Lane,2023-08-10 11:40:00+00:00,feeder,10.0,N Current (RMS),A,32.1
431098,Lankelly Lane,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.4
431098,Lankelly Lane,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
431098,Lankelly Lane,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.4
431098,Lankelly Lane,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
431098,Lankelly Lane,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
431098,Lankelly Lane,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
431098,Lankelly Lane,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
431098,Lankelly Lane,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
431098,Lankelly Lane,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
431098,Lankelly Lane,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
431098,Lankelly Lane,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
431098,Lankelly Lane,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,7.58
431098,Lankelly Lane,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,7.59
431098,Lankelly Lane,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,12.86
431098,Lankelly Lane,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,32.0
431098,Lankelly Lane,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,33.5
431098,Lankelly Lane,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,33.5
431098,Lankelly Lane,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,53.3
431098,Lankelly Lane,2023-08-10 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-10 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 11:30:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 11:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 11:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-10 11:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
431098,Lankelly Lane,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
431098,Lankelly Lane,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
431098,Lankelly Lane,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.28
431098,Lankelly Lane,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.56
431098,Lankelly Lane,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.69
431098,Lankelly Lane,2023-08-10 11:30:00+00:00,feeder,10.0,N Current (RMS),A,32.6
431098,Lankelly Lane,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
431098,Lankelly Lane,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.9
431098,Lankelly Lane,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.6
431098,Lankelly Lane,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
431098,Lankelly Lane,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
431098,Lankelly Lane,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
431098,Lankelly Lane,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
431098,Lankelly Lane,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
431098,Lankelly Lane,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.46
431098,Lankelly Lane,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
431098,Lankelly Lane,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
431098,Lankelly Lane,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
431098,Lankelly Lane,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,5.3
431098,Lankelly Lane,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,6.58
431098,Lankelly Lane,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,12.67
431098,Lankelly Lane,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,32.5
431098,Lankelly Lane,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,24.6
431098,Lankelly Lane,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,29.9
431098,Lankelly Lane,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,52.5
431098,Lankelly Lane,2023-08-10 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-10 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 11:20:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 11:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 11:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-10 11:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
431098,Lankelly Lane,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
431098,Lankelly Lane,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
431098,Lankelly Lane,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.01
431098,Lankelly Lane,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.02
431098,Lankelly Lane,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.98
431098,Lankelly Lane,2023-08-10 11:20:00+00:00,feeder,10.0,N Current (RMS),A,40.1
431098,Lankelly Lane,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
431098,Lankelly Lane,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.1
431098,Lankelly Lane,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,58.4
431098,Lankelly Lane,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,28.7
431098,Lankelly Lane,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.87
431098,Lankelly Lane,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
431098,Lankelly Lane,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.63
431098,Lankelly Lane,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
431098,Lankelly Lane,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.81
431098,Lankelly Lane,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
431098,Lankelly Lane,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
431098,Lankelly Lane,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
431098,Lankelly Lane,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,6.02
431098,Lankelly Lane,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,5.05
431098,Lankelly Lane,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,13.96
431098,Lankelly Lane,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,39.9
431098,Lankelly Lane,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,27.0
431098,Lankelly Lane,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,25.2
431098,Lankelly Lane,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,58.3
431098,Lankelly Lane,2023-08-10 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-10 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 11:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 11:10:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-10 11:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-10 11:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
431098,Lankelly Lane,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
431098,Lankelly Lane,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
431098,Lankelly Lane,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.73
431098,Lankelly Lane,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.58
431098,Lankelly Lane,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.04
431098,Lankelly Lane,2023-08-10 11:10:00+00:00,feeder,10.0,N Current (RMS),A,40.8
431098,Lankelly Lane,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
431098,Lankelly Lane,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
431098,Lankelly Lane,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,61.5
431098,Lankelly Lane,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
431098,Lankelly Lane,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.07
431098,Lankelly Lane,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
431098,Lankelly Lane,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.9
431098,Lankelly Lane,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
431098,Lankelly Lane,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.09
431098,Lankelly Lane,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
431098,Lankelly Lane,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
431098,Lankelly Lane,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
431098,Lankelly Lane,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,6.75
431098,Lankelly Lane,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,4.61
431098,Lankelly Lane,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,15.02
431098,Lankelly Lane,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,40.7
431098,Lankelly Lane,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,29.5
431098,Lankelly Lane,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,21.9
431098,Lankelly Lane,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,61.4
431098,Lankelly Lane,2023-08-10 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-10 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 11:00:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 11:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 11:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-10 11:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
431098,Lankelly Lane,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
431098,Lankelly Lane,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
431098,Lankelly Lane,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.07
431098,Lankelly Lane,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.65
431098,Lankelly Lane,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.45
431098,Lankelly Lane,2023-08-10 11:00:00+00:00,feeder,10.0,N Current (RMS),A,34.8
431098,Lankelly Lane,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
431098,Lankelly Lane,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
431098,Lankelly Lane,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.7
431098,Lankelly Lane,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.68
431098,Lankelly Lane,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
431098,Lankelly Lane,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
431098,Lankelly Lane,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
431098,Lankelly Lane,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.55
431098,Lankelly Lane,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
431098,Lankelly Lane,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
431098,Lankelly Lane,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
431098,Lankelly Lane,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,5.09
431098,Lankelly Lane,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,5.67
431098,Lankelly Lane,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,12.43
431098,Lankelly Lane,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,34.6
431098,Lankelly Lane,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,23.3
431098,Lankelly Lane,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,26.0
431098,Lankelly Lane,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,52.6
431098,Lankelly Lane,2023-08-10 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-10 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-10 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 10:50:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 10:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 10:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-10 10:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
431098,Lankelly Lane,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
431098,Lankelly Lane,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
431098,Lankelly Lane,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.56
431098,Lankelly Lane,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.05
431098,Lankelly Lane,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.61
431098,Lankelly Lane,2023-08-10 10:50:00+00:00,feeder,10.0,N Current (RMS),A,42.6
431098,Lankelly Lane,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
431098,Lankelly Lane,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
431098,Lankelly Lane,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,67.6
431098,Lankelly Lane,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,28.2
431098,Lankelly Lane,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
431098,Lankelly Lane,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.61
431098,Lankelly Lane,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
431098,Lankelly Lane,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.36
431098,Lankelly Lane,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
431098,Lankelly Lane,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.54
431098,Lankelly Lane,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
431098,Lankelly Lane,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
431098,Lankelly Lane,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
431098,Lankelly Lane,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,6.58
431098,Lankelly Lane,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,6.07
431098,Lankelly Lane,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,16.58
431098,Lankelly Lane,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,42.5
431098,Lankelly Lane,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,29.3
431098,Lankelly Lane,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,26.7
431098,Lankelly Lane,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,67.5
431098,Lankelly Lane,2023-08-10 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-10 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-10 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 10:40:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-10 10:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 10:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-10 10:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
431098,Lankelly Lane,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
431098,Lankelly Lane,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
431098,Lankelly Lane,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.91
431098,Lankelly Lane,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.42
431098,Lankelly Lane,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.58
431098,Lankelly Lane,2023-08-10 10:40:00+00:00,feeder,10.0,N Current (RMS),A,37.2
431098,Lankelly Lane,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
431098,Lankelly Lane,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,47.4
431098,Lankelly Lane,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,60.2
431098,Lankelly Lane,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,28.1
431098,Lankelly Lane,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
431098,Lankelly Lane,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.34
431098,Lankelly Lane,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
431098,Lankelly Lane,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
431098,Lankelly Lane,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
431098,Lankelly Lane,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.23
431098,Lankelly Lane,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
431098,Lankelly Lane,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
431098,Lankelly Lane,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
431098,Lankelly Lane,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,4.95
431098,Lankelly Lane,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,11.42
431098,Lankelly Lane,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,14.56
431098,Lankelly Lane,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,37.1
431098,Lankelly Lane,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,22.8
431098,Lankelly Lane,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,47.4
431098,Lankelly Lane,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,60.1
431098,Lankelly Lane,2023-08-10 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-10 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 10:30:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 10:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 10:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 10:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
431098,Lankelly Lane,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
431098,Lankelly Lane,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
431098,Lankelly Lane,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.1
431098,Lankelly Lane,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.34
431098,Lankelly Lane,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.9
431098,Lankelly Lane,2023-08-10 10:30:00+00:00,feeder,10.0,N Current (RMS),A,27.3
431098,Lankelly Lane,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.3
431098,Lankelly Lane,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,59.0
431098,Lankelly Lane,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.9
431098,Lankelly Lane,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,28.1
431098,Lankelly Lane,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
431098,Lankelly Lane,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
431098,Lankelly Lane,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
431098,Lankelly Lane,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
431098,Lankelly Lane,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.55
431098,Lankelly Lane,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
431098,Lankelly Lane,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
431098,Lankelly Lane,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
431098,Lankelly Lane,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,8.12
431098,Lankelly Lane,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,14.34
431098,Lankelly Lane,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,12.89
431098,Lankelly Lane,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,27.0
431098,Lankelly Lane,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,34.4
431098,Lankelly Lane,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,59.0
431098,Lankelly Lane,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,53.9
431098,Lankelly Lane,2023-08-10 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-10 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 10:20:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 10:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 10:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 10:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
431098,Lankelly Lane,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
431098,Lankelly Lane,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
431098,Lankelly Lane,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.63
431098,Lankelly Lane,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.33
431098,Lankelly Lane,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.12
431098,Lankelly Lane,2023-08-10 10:20:00+00:00,feeder,10.0,N Current (RMS),A,26.8
431098,Lankelly Lane,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
431098,Lankelly Lane,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,51.7
431098,Lankelly Lane,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.6
431098,Lankelly Lane,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
431098,Lankelly Lane,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.59
431098,Lankelly Lane,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
431098,Lankelly Lane,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
431098,Lankelly Lane,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.72
431098,Lankelly Lane,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
431098,Lankelly Lane,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
431098,Lankelly Lane,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
431098,Lankelly Lane,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,6.65
431098,Lankelly Lane,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,12.33
431098,Lankelly Lane,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,13.11
431098,Lankelly Lane,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,26.6
431098,Lankelly Lane,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,28.6
431098,Lankelly Lane,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,51.7
431098,Lankelly Lane,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,54.6
431098,Lankelly Lane,2023-08-10 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-10 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 10:10:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-10 10:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 10:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-10 10:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
431098,Lankelly Lane,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
431098,Lankelly Lane,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
431098,Lankelly Lane,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.23
431098,Lankelly Lane,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.54
431098,Lankelly Lane,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.72
431098,Lankelly Lane,2023-08-10 10:10:00+00:00,feeder,10.0,N Current (RMS),A,32.6
431098,Lankelly Lane,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
431098,Lankelly Lane,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,64.3
431098,Lankelly Lane,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,69.2
431098,Lankelly Lane,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
431098,Lankelly Lane,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
431098,Lankelly Lane,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
431098,Lankelly Lane,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
431098,Lankelly Lane,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
431098,Lankelly Lane,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
431098,Lankelly Lane,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
431098,Lankelly Lane,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
431098,Lankelly Lane,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,7.26
431098,Lankelly Lane,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,15.54
431098,Lankelly Lane,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,16.7
431098,Lankelly Lane,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,32.4
431098,Lankelly Lane,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,31.3
431098,Lankelly Lane,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,64.3
431098,Lankelly Lane,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,69.1
431098,Lankelly Lane,2023-08-10 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-10 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 10:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 10:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 10:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 10:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
431098,Lankelly Lane,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
431098,Lankelly Lane,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
431098,Lankelly Lane,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.54
431098,Lankelly Lane,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.42
431098,Lankelly Lane,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.31
431098,Lankelly Lane,2023-08-10 10:00:00+00:00,feeder,10.0,N Current (RMS),A,31.7
431098,Lankelly Lane,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.1
431098,Lankelly Lane,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,48.6
431098,Lankelly Lane,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.8
431098,Lankelly Lane,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
431098,Lankelly Lane,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
431098,Lankelly Lane,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
431098,Lankelly Lane,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
431098,Lankelly Lane,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
431098,Lankelly Lane,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
431098,Lankelly Lane,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
431098,Lankelly Lane,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
431098,Lankelly Lane,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,9.54
431098,Lankelly Lane,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,11.43
431098,Lankelly Lane,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,13.3
431098,Lankelly Lane,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,31.5
431098,Lankelly Lane,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,42.1
431098,Lankelly Lane,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,48.7
431098,Lankelly Lane,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,56.7
431098,Lankelly Lane,2023-08-10 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-10 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-10 09:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 09:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 09:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 09:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
431098,Lankelly Lane,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
431098,Lankelly Lane,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
431098,Lankelly Lane,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.92
431098,Lankelly Lane,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.38
431098,Lankelly Lane,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.06
431098,Lankelly Lane,2023-08-10 09:50:00+00:00,feeder,10.0,N Current (RMS),A,24.3
431098,Lankelly Lane,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,45.2
431098,Lankelly Lane,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,47.8
431098,Lankelly Lane,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,59.2
431098,Lankelly Lane,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,27.9
431098,Lankelly Lane,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
431098,Lankelly Lane,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.32
431098,Lankelly Lane,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
431098,Lankelly Lane,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
431098,Lankelly Lane,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
431098,Lankelly Lane,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
431098,Lankelly Lane,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
431098,Lankelly Lane,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
431098,Lankelly Lane,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,10.93
431098,Lankelly Lane,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,11.4
431098,Lankelly Lane,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,14.05
431098,Lankelly Lane,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,24.2
431098,Lankelly Lane,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,45.2
431098,Lankelly Lane,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,47.8
431098,Lankelly Lane,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,59.2
431098,Lankelly Lane,2023-08-10 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-10 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 09:40:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-10 09:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 09:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-10 09:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-10 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
431098,Lankelly Lane,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
431098,Lankelly Lane,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.12
431098,Lankelly Lane,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.6
431098,Lankelly Lane,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.85
431098,Lankelly Lane,2023-08-10 09:40:00+00:00,feeder,10.0,N Current (RMS),A,36.0
431098,Lankelly Lane,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.9
431098,Lankelly Lane,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,66.6
431098,Lankelly Lane,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,69.2
431098,Lankelly Lane,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,27.9
431098,Lankelly Lane,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
431098,Lankelly Lane,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
