Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
431098,Lankelly Lane,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
431098,Lankelly Lane,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
431098,Lankelly Lane,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
431098,Lankelly Lane,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,8.15
431098,Lankelly Lane,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,15.6
431098,Lankelly Lane,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,16.83
431098,Lankelly Lane,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,35.7
431098,Lankelly Lane,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,35.0
431098,Lankelly Lane,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,66.6
431098,Lankelly Lane,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,69.2
431098,Lankelly Lane,2023-08-10 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 09:30:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-10 09:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 09:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 09:30:00+00:00,feeder,,N Current (RMS),A,0.7
431098,Lankelly Lane,2023-08-10 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
431098,Lankelly Lane,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
431098,Lankelly Lane,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
431098,Lankelly Lane,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.44
431098,Lankelly Lane,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,21.81
431098,Lankelly Lane,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.17
431098,Lankelly Lane,2023-08-10 09:30:00+00:00,feeder,10.0,N Current (RMS),A,44.7
431098,Lankelly Lane,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,44.0
431098,Lankelly Lane,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,92.4
431098,Lankelly Lane,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,64.1
431098,Lankelly Lane,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,27.9
431098,Lankelly Lane,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
431098,Lankelly Lane,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
431098,Lankelly Lane,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
431098,Lankelly Lane,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
431098,Lankelly Lane,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
431098,Lankelly Lane,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
431098,Lankelly Lane,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
431098,Lankelly Lane,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
431098,Lankelly Lane,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
431098,Lankelly Lane,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,10.47
431098,Lankelly Lane,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,21.79
431098,Lankelly Lane,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,15.16
431098,Lankelly Lane,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,44.2
431098,Lankelly Lane,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,44.1
431098,Lankelly Lane,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,92.4
431098,Lankelly Lane,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,64.0
431098,Lankelly Lane,2023-08-10 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-10 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 09:20:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-10 09:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 09:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-10 09:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-10 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
431098,Lankelly Lane,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
431098,Lankelly Lane,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
431098,Lankelly Lane,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.16
431098,Lankelly Lane,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.95
431098,Lankelly Lane,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.85
431098,Lankelly Lane,2023-08-10 09:20:00+00:00,feeder,10.0,N Current (RMS),A,38.0
431098,Lankelly Lane,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,51.2
431098,Lankelly Lane,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,77.3
431098,Lankelly Lane,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,74.1
431098,Lankelly Lane,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,27.8
431098,Lankelly Lane,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
431098,Lankelly Lane,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
431098,Lankelly Lane,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
431098,Lankelly Lane,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
431098,Lankelly Lane,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
431098,Lankelly Lane,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
431098,Lankelly Lane,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
431098,Lankelly Lane,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
431098,Lankelly Lane,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
431098,Lankelly Lane,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,12.18
431098,Lankelly Lane,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,17.95
431098,Lankelly Lane,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,17.83
431098,Lankelly Lane,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,37.8
431098,Lankelly Lane,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,51.2
431098,Lankelly Lane,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,77.2
431098,Lankelly Lane,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,74.0
431098,Lankelly Lane,2023-08-10 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-10 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-10 09:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 09:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 09:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 09:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
431098,Lankelly Lane,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
431098,Lankelly Lane,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
431098,Lankelly Lane,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.77
431098,Lankelly Lane,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.54
431098,Lankelly Lane,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.14
431098,Lankelly Lane,2023-08-10 09:10:00+00:00,feeder,10.0,N Current (RMS),A,31.0
431098,Lankelly Lane,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,52.7
431098,Lankelly Lane,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.6
431098,Lankelly Lane,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,62.7
431098,Lankelly Lane,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,27.8
431098,Lankelly Lane,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
431098,Lankelly Lane,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
431098,Lankelly Lane,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
431098,Lankelly Lane,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
431098,Lankelly Lane,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
431098,Lankelly Lane,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
431098,Lankelly Lane,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
431098,Lankelly Lane,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
431098,Lankelly Lane,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,12.77
431098,Lankelly Lane,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,9.57
431098,Lankelly Lane,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,15.12
431098,Lankelly Lane,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,30.9
431098,Lankelly Lane,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,52.7
431098,Lankelly Lane,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,40.7
431098,Lankelly Lane,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,62.7
431098,Lankelly Lane,2023-08-10 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-10 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-10 09:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 09:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 09:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 09:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
431098,Lankelly Lane,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
431098,Lankelly Lane,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
431098,Lankelly Lane,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.35
431098,Lankelly Lane,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.19
431098,Lankelly Lane,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.11
431098,Lankelly Lane,2023-08-10 09:00:00+00:00,feeder,10.0,N Current (RMS),A,29.7
431098,Lankelly Lane,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,50.9
431098,Lankelly Lane,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,44.0
431098,Lankelly Lane,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,58.5
431098,Lankelly Lane,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,27.8
431098,Lankelly Lane,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
431098,Lankelly Lane,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
431098,Lankelly Lane,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
431098,Lankelly Lane,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
431098,Lankelly Lane,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
431098,Lankelly Lane,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
431098,Lankelly Lane,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
431098,Lankelly Lane,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
431098,Lankelly Lane,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
431098,Lankelly Lane,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,12.36
431098,Lankelly Lane,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,10.21
431098,Lankelly Lane,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,14.1
431098,Lankelly Lane,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,29.6
431098,Lankelly Lane,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,50.9
431098,Lankelly Lane,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,44.1
431098,Lankelly Lane,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,58.5
431098,Lankelly Lane,2023-08-10 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-10 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-10 08:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 08:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 08:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 08:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
431098,Lankelly Lane,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
431098,Lankelly Lane,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
431098,Lankelly Lane,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.9
431098,Lankelly Lane,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.36
431098,Lankelly Lane,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.81
431098,Lankelly Lane,2023-08-10 08:50:00+00:00,feeder,10.0,N Current (RMS),A,23.5
431098,Lankelly Lane,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,57.5
431098,Lankelly Lane,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,55.9
431098,Lankelly Lane,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,53.4
431098,Lankelly Lane,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,27.8
431098,Lankelly Lane,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
431098,Lankelly Lane,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
431098,Lankelly Lane,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
431098,Lankelly Lane,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
431098,Lankelly Lane,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
431098,Lankelly Lane,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
431098,Lankelly Lane,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
431098,Lankelly Lane,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
431098,Lankelly Lane,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
431098,Lankelly Lane,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,13.9
431098,Lankelly Lane,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,13.37
431098,Lankelly Lane,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,12.81
431098,Lankelly Lane,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,23.4
431098,Lankelly Lane,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,57.5
431098,Lankelly Lane,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,56.0
431098,Lankelly Lane,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,53.4
431098,Lankelly Lane,2023-08-10 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-10 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-10 08:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 08:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 08:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 08:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
431098,Lankelly Lane,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
431098,Lankelly Lane,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
431098,Lankelly Lane,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.47
431098,Lankelly Lane,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.03
431098,Lankelly Lane,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.74
431098,Lankelly Lane,2023-08-10 08:40:00+00:00,feeder,10.0,N Current (RMS),A,26.3
431098,Lankelly Lane,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,52.2
431098,Lankelly Lane,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,54.8
431098,Lankelly Lane,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.8
431098,Lankelly Lane,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,27.8
431098,Lankelly Lane,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
431098,Lankelly Lane,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
431098,Lankelly Lane,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
431098,Lankelly Lane,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
431098,Lankelly Lane,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
431098,Lankelly Lane,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
431098,Lankelly Lane,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
431098,Lankelly Lane,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
431098,Lankelly Lane,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
431098,Lankelly Lane,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,12.47
431098,Lankelly Lane,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,13.04
431098,Lankelly Lane,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,12.73
431098,Lankelly Lane,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,26.2
431098,Lankelly Lane,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,52.1
431098,Lankelly Lane,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,54.9
431098,Lankelly Lane,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,53.8
431098,Lankelly Lane,2023-08-10 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-10 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 08:30:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 08:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 08:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-10 08:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
431098,Lankelly Lane,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
431098,Lankelly Lane,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.17
431098,Lankelly Lane,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.19
431098,Lankelly Lane,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.44
431098,Lankelly Lane,2023-08-10 08:30:00+00:00,feeder,10.0,N Current (RMS),A,34.1
431098,Lankelly Lane,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.2
431098,Lankelly Lane,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,55.2
431098,Lankelly Lane,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,72.2
431098,Lankelly Lane,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,27.8
431098,Lankelly Lane,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
431098,Lankelly Lane,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
431098,Lankelly Lane,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
431098,Lankelly Lane,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
431098,Lankelly Lane,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
431098,Lankelly Lane,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
431098,Lankelly Lane,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
431098,Lankelly Lane,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
431098,Lankelly Lane,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
431098,Lankelly Lane,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,9.19
431098,Lankelly Lane,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,13.21
431098,Lankelly Lane,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,17.42
431098,Lankelly Lane,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,34.0
431098,Lankelly Lane,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,39.2
431098,Lankelly Lane,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,55.2
431098,Lankelly Lane,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,72.1
431098,Lankelly Lane,2023-08-10 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 08:20:00+00:00,feeder,,L3 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-10 08:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-10 08:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-10 08:20:00+00:00,feeder,,N Current (RMS),A,0.7
431098,Lankelly Lane,2023-08-10 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
431098,Lankelly Lane,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
431098,Lankelly Lane,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
431098,Lankelly Lane,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.83
431098,Lankelly Lane,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,21.86
431098,Lankelly Lane,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.19
431098,Lankelly Lane,2023-08-10 08:20:00+00:00,feeder,10.0,N Current (RMS),A,49.6
431098,Lankelly Lane,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.7
431098,Lankelly Lane,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,91.9
431098,Lankelly Lane,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,67.9
431098,Lankelly Lane,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,27.8
431098,Lankelly Lane,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
431098,Lankelly Lane,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
431098,Lankelly Lane,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
431098,Lankelly Lane,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
431098,Lankelly Lane,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
431098,Lankelly Lane,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
431098,Lankelly Lane,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
431098,Lankelly Lane,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
431098,Lankelly Lane,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,8.88
431098,Lankelly Lane,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,21.84
431098,Lankelly Lane,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,16.17
431098,Lankelly Lane,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,49.2
431098,Lankelly Lane,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,37.8
431098,Lankelly Lane,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,91.8
431098,Lankelly Lane,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,67.8
431098,Lankelly Lane,2023-08-10 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 08:10:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 08:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 08:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 08:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-10 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
431098,Lankelly Lane,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
431098,Lankelly Lane,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
431098,Lankelly Lane,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.78
431098,Lankelly Lane,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.99
431098,Lankelly Lane,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.8
431098,Lankelly Lane,2023-08-10 08:10:00+00:00,feeder,10.0,N Current (RMS),A,31.4
431098,Lankelly Lane,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,41.4
431098,Lankelly Lane,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,70.4
431098,Lankelly Lane,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.5
431098,Lankelly Lane,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,27.7
431098,Lankelly Lane,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
431098,Lankelly Lane,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
431098,Lankelly Lane,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
431098,Lankelly Lane,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
431098,Lankelly Lane,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
431098,Lankelly Lane,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
431098,Lankelly Lane,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
431098,Lankelly Lane,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,9.8
431098,Lankelly Lane,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,16.98
431098,Lankelly Lane,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,12.8
431098,Lankelly Lane,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,31.1
431098,Lankelly Lane,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,41.4
431098,Lankelly Lane,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,70.4
431098,Lankelly Lane,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,53.5
431098,Lankelly Lane,2023-08-10 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-10 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-10 08:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 08:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 08:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 08:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
431098,Lankelly Lane,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
431098,Lankelly Lane,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
431098,Lankelly Lane,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.47
431098,Lankelly Lane,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.78
431098,Lankelly Lane,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.73
431098,Lankelly Lane,2023-08-10 08:00:00+00:00,feeder,10.0,N Current (RMS),A,30.0
431098,Lankelly Lane,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,51.8
431098,Lankelly Lane,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,58.2
431098,Lankelly Lane,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,66.0
431098,Lankelly Lane,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,27.7
431098,Lankelly Lane,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
431098,Lankelly Lane,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
431098,Lankelly Lane,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
431098,Lankelly Lane,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
431098,Lankelly Lane,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
431098,Lankelly Lane,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
431098,Lankelly Lane,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
431098,Lankelly Lane,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
431098,Lankelly Lane,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,12.48
431098,Lankelly Lane,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,13.79
431098,Lankelly Lane,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,15.72
431098,Lankelly Lane,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,29.8
431098,Lankelly Lane,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,51.8
431098,Lankelly Lane,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,58.2
431098,Lankelly Lane,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,66.0
431098,Lankelly Lane,2023-08-10 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-10 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 07:50:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 07:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 07:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-10 07:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
431098,Lankelly Lane,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
431098,Lankelly Lane,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
431098,Lankelly Lane,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.57
431098,Lankelly Lane,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.7
431098,Lankelly Lane,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.91
431098,Lankelly Lane,2023-08-10 07:50:00+00:00,feeder,10.0,N Current (RMS),A,33.4
431098,Lankelly Lane,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.6
431098,Lankelly Lane,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,48.6
431098,Lankelly Lane,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,74.4
431098,Lankelly Lane,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,27.7
431098,Lankelly Lane,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
431098,Lankelly Lane,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
431098,Lankelly Lane,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
431098,Lankelly Lane,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
431098,Lankelly Lane,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
431098,Lankelly Lane,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
431098,Lankelly Lane,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
431098,Lankelly Lane,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
431098,Lankelly Lane,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,9.59
431098,Lankelly Lane,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,11.71
431098,Lankelly Lane,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,17.89
431098,Lankelly Lane,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,33.3
431098,Lankelly Lane,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,40.7
431098,Lankelly Lane,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,48.7
431098,Lankelly Lane,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,74.3
431098,Lankelly Lane,2023-08-10 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-10 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-10 07:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 07:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 07:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 07:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-10 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
431098,Lankelly Lane,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
431098,Lankelly Lane,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
431098,Lankelly Lane,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,16.84
431098,Lankelly Lane,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.15
431098,Lankelly Lane,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.76
431098,Lankelly Lane,2023-08-10 07:40:00+00:00,feeder,10.0,N Current (RMS),A,31.2
431098,Lankelly Lane,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,71.4
431098,Lankelly Lane,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,74.9
431098,Lankelly Lane,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,66.2
431098,Lankelly Lane,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,27.7
431098,Lankelly Lane,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
431098,Lankelly Lane,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
431098,Lankelly Lane,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
431098,Lankelly Lane,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
431098,Lankelly Lane,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
431098,Lankelly Lane,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
431098,Lankelly Lane,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
431098,Lankelly Lane,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
431098,Lankelly Lane,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
431098,Lankelly Lane,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,16.84
431098,Lankelly Lane,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,18.15
431098,Lankelly Lane,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,15.76
431098,Lankelly Lane,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,31.0
431098,Lankelly Lane,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,71.4
431098,Lankelly Lane,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,74.9
431098,Lankelly Lane,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,66.2
431098,Lankelly Lane,2023-08-10 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-10 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-10 07:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 07:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 07:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 07:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
431098,Lankelly Lane,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
431098,Lankelly Lane,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
431098,Lankelly Lane,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,21.77
431098,Lankelly Lane,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.27
431098,Lankelly Lane,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.79
431098,Lankelly Lane,2023-08-10 07:30:00+00:00,feeder,10.0,N Current (RMS),A,36.5
431098,Lankelly Lane,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,89.8
431098,Lankelly Lane,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,72.5
431098,Lankelly Lane,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,85.3
431098,Lankelly Lane,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,27.7
431098,Lankelly Lane,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
431098,Lankelly Lane,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
431098,Lankelly Lane,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
431098,Lankelly Lane,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
431098,Lankelly Lane,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
431098,Lankelly Lane,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
431098,Lankelly Lane,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
431098,Lankelly Lane,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
431098,Lankelly Lane,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
431098,Lankelly Lane,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,21.76
431098,Lankelly Lane,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,17.29
431098,Lankelly Lane,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,20.78
431098,Lankelly Lane,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,36.4
431098,Lankelly Lane,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,89.7
431098,Lankelly Lane,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,72.5
431098,Lankelly Lane,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,85.2
431098,Lankelly Lane,2023-08-10 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-10 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-10 07:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 07:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 07:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 07:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
431098,Lankelly Lane,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
431098,Lankelly Lane,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
431098,Lankelly Lane,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.83
431098,Lankelly Lane,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.63
431098,Lankelly Lane,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.75
431098,Lankelly Lane,2023-08-10 07:20:00+00:00,feeder,10.0,N Current (RMS),A,33.9
431098,Lankelly Lane,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,73.4
431098,Lankelly Lane,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,62.5
431098,Lankelly Lane,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,66.4
431098,Lankelly Lane,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,27.7
431098,Lankelly Lane,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
431098,Lankelly Lane,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
431098,Lankelly Lane,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
431098,Lankelly Lane,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
431098,Lankelly Lane,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
431098,Lankelly Lane,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
431098,Lankelly Lane,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
431098,Lankelly Lane,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
431098,Lankelly Lane,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
431098,Lankelly Lane,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,17.82
431098,Lankelly Lane,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,14.65
431098,Lankelly Lane,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,15.75
431098,Lankelly Lane,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,33.8
431098,Lankelly Lane,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,73.4
431098,Lankelly Lane,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,62.6
431098,Lankelly Lane,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,66.3
431098,Lankelly Lane,2023-08-10 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-10 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-10 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-10 07:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-10 07:10:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-10 07:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 07:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
431098,Lankelly Lane,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
431098,Lankelly Lane,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
431098,Lankelly Lane,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,19.47
431098,Lankelly Lane,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.59
431098,Lankelly Lane,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.63
431098,Lankelly Lane,2023-08-10 07:10:00+00:00,feeder,10.0,N Current (RMS),A,42.8
431098,Lankelly Lane,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,79.4
431098,Lankelly Lane,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,45.6
431098,Lankelly Lane,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,65.4
431098,Lankelly Lane,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,27.7
431098,Lankelly Lane,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
431098,Lankelly Lane,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
431098,Lankelly Lane,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
431098,Lankelly Lane,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
431098,Lankelly Lane,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
431098,Lankelly Lane,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
431098,Lankelly Lane,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
431098,Lankelly Lane,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
431098,Lankelly Lane,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
431098,Lankelly Lane,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,19.44
431098,Lankelly Lane,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,10.62
431098,Lankelly Lane,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,15.63
431098,Lankelly Lane,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,42.6
431098,Lankelly Lane,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,79.3
431098,Lankelly Lane,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,45.7
431098,Lankelly Lane,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,65.3
431098,Lankelly Lane,2023-08-10 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-10 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-10 07:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 07:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 07:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 07:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
431098,Lankelly Lane,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
431098,Lankelly Lane,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
431098,Lankelly Lane,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.7
431098,Lankelly Lane,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.02
