Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.81
431098,Lankelly Lane,2023-08-10 07:00:00+00:00,feeder,10.0,N Current (RMS),A,30.5
431098,Lankelly Lane,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,52.8
431098,Lankelly Lane,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,47.6
431098,Lankelly Lane,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,62.6
431098,Lankelly Lane,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,27.8
431098,Lankelly Lane,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
431098,Lankelly Lane,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.29
431098,Lankelly Lane,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
431098,Lankelly Lane,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
431098,Lankelly Lane,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
431098,Lankelly Lane,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
431098,Lankelly Lane,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
431098,Lankelly Lane,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
431098,Lankelly Lane,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,12.7
431098,Lankelly Lane,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,11.04
431098,Lankelly Lane,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,14.8
431098,Lankelly Lane,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,30.4
431098,Lankelly Lane,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,52.8
431098,Lankelly Lane,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,47.7
431098,Lankelly Lane,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,62.5
431098,Lankelly Lane,2023-08-10 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-10 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-10 06:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 06:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 06:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-10 06:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
431098,Lankelly Lane,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
431098,Lankelly Lane,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
431098,Lankelly Lane,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.25
431098,Lankelly Lane,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.33
431098,Lankelly Lane,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.3
431098,Lankelly Lane,2023-08-10 06:50:00+00:00,feeder,10.0,N Current (RMS),A,38.0
431098,Lankelly Lane,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,46.6
431098,Lankelly Lane,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,50.2
431098,Lankelly Lane,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,72.6
431098,Lankelly Lane,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,27.8
431098,Lankelly Lane,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
431098,Lankelly Lane,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
431098,Lankelly Lane,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
431098,Lankelly Lane,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
431098,Lankelly Lane,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
431098,Lankelly Lane,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
431098,Lankelly Lane,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
431098,Lankelly Lane,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
431098,Lankelly Lane,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
431098,Lankelly Lane,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,11.27
431098,Lankelly Lane,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,11.35
431098,Lankelly Lane,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,17.28
431098,Lankelly Lane,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,37.9
431098,Lankelly Lane,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,46.7
431098,Lankelly Lane,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,50.2
431098,Lankelly Lane,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,72.5
431098,Lankelly Lane,2023-08-10 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-10 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-10 06:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 06:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 06:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 06:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
431098,Lankelly Lane,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
431098,Lankelly Lane,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
431098,Lankelly Lane,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.83
431098,Lankelly Lane,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.41
431098,Lankelly Lane,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.25
431098,Lankelly Lane,2023-08-10 06:40:00+00:00,feeder,10.0,N Current (RMS),A,26.0
431098,Lankelly Lane,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,61.0
431098,Lankelly Lane,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,60.5
431098,Lankelly Lane,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,52.3
431098,Lankelly Lane,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,27.8
431098,Lankelly Lane,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
431098,Lankelly Lane,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
431098,Lankelly Lane,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
431098,Lankelly Lane,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
431098,Lankelly Lane,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
431098,Lankelly Lane,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
431098,Lankelly Lane,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
431098,Lankelly Lane,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
431098,Lankelly Lane,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,14.83
431098,Lankelly Lane,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,14.41
431098,Lankelly Lane,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,12.26
431098,Lankelly Lane,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,25.8
431098,Lankelly Lane,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,60.9
431098,Lankelly Lane,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,60.5
431098,Lankelly Lane,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,52.3
431098,Lankelly Lane,2023-08-10 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-10 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-10 06:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 06:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 06:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 06:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
431098,Lankelly Lane,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
431098,Lankelly Lane,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
431098,Lankelly Lane,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.13
431098,Lankelly Lane,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.49
431098,Lankelly Lane,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.64
431098,Lankelly Lane,2023-08-10 06:30:00+00:00,feeder,10.0,N Current (RMS),A,27.8
431098,Lankelly Lane,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,58.8
431098,Lankelly Lane,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,64.0
431098,Lankelly Lane,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,74.1
431098,Lankelly Lane,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,27.8
431098,Lankelly Lane,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
431098,Lankelly Lane,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
431098,Lankelly Lane,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
431098,Lankelly Lane,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
431098,Lankelly Lane,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
431098,Lankelly Lane,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
431098,Lankelly Lane,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
431098,Lankelly Lane,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
431098,Lankelly Lane,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,14.14
431098,Lankelly Lane,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,15.5
431098,Lankelly Lane,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,17.63
431098,Lankelly Lane,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,27.7
431098,Lankelly Lane,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,58.8
431098,Lankelly Lane,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,64.1
431098,Lankelly Lane,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,74.0
431098,Lankelly Lane,2023-08-10 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-10 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-10 06:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 06:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 06:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 06:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
431098,Lankelly Lane,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
431098,Lankelly Lane,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
431098,Lankelly Lane,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.65
431098,Lankelly Lane,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.7
431098,Lankelly Lane,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.88
431098,Lankelly Lane,2023-08-10 06:20:00+00:00,feeder,10.0,N Current (RMS),A,23.9
431098,Lankelly Lane,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.7
431098,Lankelly Lane,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,41.2
431098,Lankelly Lane,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.4
431098,Lankelly Lane,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,27.8
431098,Lankelly Lane,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
431098,Lankelly Lane,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.99
431098,Lankelly Lane,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
431098,Lankelly Lane,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
431098,Lankelly Lane,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
431098,Lankelly Lane,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
431098,Lankelly Lane,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
431098,Lankelly Lane,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
431098,Lankelly Lane,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,9.66
431098,Lankelly Lane,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,9.72
431098,Lankelly Lane,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,12.87
431098,Lankelly Lane,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,23.8
431098,Lankelly Lane,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,40.7
431098,Lankelly Lane,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,41.2
431098,Lankelly Lane,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,54.3
431098,Lankelly Lane,2023-08-10 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-10 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-10 06:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 06:10:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-10 06:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 06:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
431098,Lankelly Lane,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
431098,Lankelly Lane,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
431098,Lankelly Lane,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.47
431098,Lankelly Lane,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.41
431098,Lankelly Lane,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.51
431098,Lankelly Lane,2023-08-10 06:10:00+00:00,feeder,10.0,N Current (RMS),A,44.9
431098,Lankelly Lane,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,53.3
431098,Lankelly Lane,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.0
431098,Lankelly Lane,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,68.1
431098,Lankelly Lane,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,27.8
431098,Lankelly Lane,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
431098,Lankelly Lane,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
431098,Lankelly Lane,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
431098,Lankelly Lane,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
431098,Lankelly Lane,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
431098,Lankelly Lane,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
431098,Lankelly Lane,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
431098,Lankelly Lane,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
431098,Lankelly Lane,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,12.46
431098,Lankelly Lane,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,8.43
431098,Lankelly Lane,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,15.5
431098,Lankelly Lane,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,44.8
431098,Lankelly Lane,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,53.2
431098,Lankelly Lane,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,37.0
431098,Lankelly Lane,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,68.0
431098,Lankelly Lane,2023-08-10 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-10 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-10 06:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 06:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 06:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 06:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
431098,Lankelly Lane,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
431098,Lankelly Lane,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
431098,Lankelly Lane,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.08
431098,Lankelly Lane,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.28
431098,Lankelly Lane,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.74
431098,Lankelly Lane,2023-08-10 06:00:00+00:00,feeder,10.0,N Current (RMS),A,36.3
431098,Lankelly Lane,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.5
431098,Lankelly Lane,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.3
431098,Lankelly Lane,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,59.9
431098,Lankelly Lane,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,27.8
431098,Lankelly Lane,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
431098,Lankelly Lane,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
431098,Lankelly Lane,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
431098,Lankelly Lane,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
431098,Lankelly Lane,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
431098,Lankelly Lane,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
431098,Lankelly Lane,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
431098,Lankelly Lane,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
431098,Lankelly Lane,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
431098,Lankelly Lane,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,10.09
431098,Lankelly Lane,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,7.31
431098,Lankelly Lane,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,13.73
431098,Lankelly Lane,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,36.1
431098,Lankelly Lane,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,42.5
431098,Lankelly Lane,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,33.3
431098,Lankelly Lane,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,59.8
431098,Lankelly Lane,2023-08-10 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-10 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 05:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 05:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 05:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 05:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
431098,Lankelly Lane,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
431098,Lankelly Lane,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
431098,Lankelly Lane,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.97
431098,Lankelly Lane,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.82
431098,Lankelly Lane,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.85
431098,Lankelly Lane,2023-08-10 05:50:00+00:00,feeder,10.0,N Current (RMS),A,29.9
431098,Lankelly Lane,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.3
431098,Lankelly Lane,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.2
431098,Lankelly Lane,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.4
431098,Lankelly Lane,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,27.8
431098,Lankelly Lane,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
431098,Lankelly Lane,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.1
431098,Lankelly Lane,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
431098,Lankelly Lane,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
431098,Lankelly Lane,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
431098,Lankelly Lane,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
431098,Lankelly Lane,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
431098,Lankelly Lane,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
431098,Lankelly Lane,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,7.97
431098,Lankelly Lane,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,6.84
431098,Lankelly Lane,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,10.85
431098,Lankelly Lane,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,29.8
431098,Lankelly Lane,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,34.3
431098,Lankelly Lane,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,31.3
431098,Lankelly Lane,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,48.4
431098,Lankelly Lane,2023-08-10 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-10 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-10 05:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 05:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 05:40:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 05:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
431098,Lankelly Lane,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.96
431098,Lankelly Lane,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
431098,Lankelly Lane,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.42
431098,Lankelly Lane,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.39
431098,Lankelly Lane,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.56
431098,Lankelly Lane,2023-08-10 05:40:00+00:00,feeder,10.0,N Current (RMS),A,25.1
431098,Lankelly Lane,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.6
431098,Lankelly Lane,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
431098,Lankelly Lane,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
431098,Lankelly Lane,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,27.8
431098,Lankelly Lane,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
431098,Lankelly Lane,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.57
431098,Lankelly Lane,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
431098,Lankelly Lane,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
431098,Lankelly Lane,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
431098,Lankelly Lane,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
431098,Lankelly Lane,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
431098,Lankelly Lane,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
431098,Lankelly Lane,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,10.41
431098,Lankelly Lane,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,6.41
431098,Lankelly Lane,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,8.56
431098,Lankelly Lane,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,25.0
431098,Lankelly Lane,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,43.6
431098,Lankelly Lane,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,30.1
431098,Lankelly Lane,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,36.9
431098,Lankelly Lane,2023-08-10 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-10 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 05:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 05:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 05:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 05:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
431098,Lankelly Lane,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.96
431098,Lankelly Lane,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
431098,Lankelly Lane,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.54
431098,Lankelly Lane,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.79
431098,Lankelly Lane,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.9
431098,Lankelly Lane,2023-08-10 05:30:00+00:00,feeder,10.0,N Current (RMS),A,28.5
431098,Lankelly Lane,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.4
431098,Lankelly Lane,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.6
431098,Lankelly Lane,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.6
431098,Lankelly Lane,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,27.8
431098,Lankelly Lane,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
431098,Lankelly Lane,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
431098,Lankelly Lane,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
431098,Lankelly Lane,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
431098,Lankelly Lane,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
431098,Lankelly Lane,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
431098,Lankelly Lane,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
431098,Lankelly Lane,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
431098,Lankelly Lane,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,8.55
431098,Lankelly Lane,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,7.81
431098,Lankelly Lane,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,10.89
431098,Lankelly Lane,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,28.4
431098,Lankelly Lane,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,36.4
431098,Lankelly Lane,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,35.7
431098,Lankelly Lane,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,46.6
431098,Lankelly Lane,2023-08-10 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-10 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 05:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 05:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 05:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 05:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
431098,Lankelly Lane,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
431098,Lankelly Lane,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
431098,Lankelly Lane,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.23
431098,Lankelly Lane,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.5
431098,Lankelly Lane,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.3
431098,Lankelly Lane,2023-08-10 05:20:00+00:00,feeder,10.0,N Current (RMS),A,26.4
431098,Lankelly Lane,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.3
431098,Lankelly Lane,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
431098,Lankelly Lane,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.2
431098,Lankelly Lane,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,27.8
431098,Lankelly Lane,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
431098,Lankelly Lane,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
431098,Lankelly Lane,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
431098,Lankelly Lane,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
431098,Lankelly Lane,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
431098,Lankelly Lane,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
431098,Lankelly Lane,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
431098,Lankelly Lane,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
431098,Lankelly Lane,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
431098,Lankelly Lane,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,8.24
431098,Lankelly Lane,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,6.52
431098,Lankelly Lane,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,9.3
431098,Lankelly Lane,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,26.3
431098,Lankelly Lane,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,35.3
431098,Lankelly Lane,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,30.9
431098,Lankelly Lane,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,40.1
431098,Lankelly Lane,2023-08-10 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-10 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 05:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 05:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 05:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 05:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
431098,Lankelly Lane,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
431098,Lankelly Lane,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
431098,Lankelly Lane,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.71
431098,Lankelly Lane,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.8
431098,Lankelly Lane,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.01
431098,Lankelly Lane,2023-08-10 05:10:00+00:00,feeder,10.0,N Current (RMS),A,23.1
431098,Lankelly Lane,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.3
431098,Lankelly Lane,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.2
431098,Lankelly Lane,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
431098,Lankelly Lane,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,27.9
431098,Lankelly Lane,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
431098,Lankelly Lane,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
431098,Lankelly Lane,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
431098,Lankelly Lane,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
431098,Lankelly Lane,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
431098,Lankelly Lane,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
431098,Lankelly Lane,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
431098,Lankelly Lane,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
431098,Lankelly Lane,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,8.71
431098,Lankelly Lane,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,6.82
431098,Lankelly Lane,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,10.01
431098,Lankelly Lane,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,23.1
431098,Lankelly Lane,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,36.4
431098,Lankelly Lane,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,31.2
431098,Lankelly Lane,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,42.3
431098,Lankelly Lane,2023-08-10 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-10 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-10 05:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 05:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 05:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 05:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
431098,Lankelly Lane,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
431098,Lankelly Lane,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
431098,Lankelly Lane,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.34
431098,Lankelly Lane,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.5
431098,Lankelly Lane,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.09
431098,Lankelly Lane,2023-08-10 05:00:00+00:00,feeder,10.0,N Current (RMS),A,21.4
431098,Lankelly Lane,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.8
431098,Lankelly Lane,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
431098,Lankelly Lane,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.6
431098,Lankelly Lane,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,27.9
431098,Lankelly Lane,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
431098,Lankelly Lane,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
431098,Lankelly Lane,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
431098,Lankelly Lane,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
431098,Lankelly Lane,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
431098,Lankelly Lane,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
431098,Lankelly Lane,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
431098,Lankelly Lane,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
431098,Lankelly Lane,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
431098,Lankelly Lane,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,9.34
431098,Lankelly Lane,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,7.51
431098,Lankelly Lane,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,10.09
431098,Lankelly Lane,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,21.3
431098,Lankelly Lane,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,38.8
431098,Lankelly Lane,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,33.5
431098,Lankelly Lane,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,42.6
431098,Lankelly Lane,2023-08-10 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-10 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-10 04:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 04:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 04:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 04:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
431098,Lankelly Lane,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
431098,Lankelly Lane,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
431098,Lankelly Lane,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.21
431098,Lankelly Lane,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.04
431098,Lankelly Lane,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.49
431098,Lankelly Lane,2023-08-10 04:50:00+00:00,feeder,10.0,N Current (RMS),A,23.6
431098,Lankelly Lane,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.5
431098,Lankelly Lane,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.5
431098,Lankelly Lane,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.2
431098,Lankelly Lane,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,27.9
431098,Lankelly Lane,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
431098,Lankelly Lane,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
431098,Lankelly Lane,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
431098,Lankelly Lane,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
431098,Lankelly Lane,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
431098,Lankelly Lane,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
431098,Lankelly Lane,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
431098,Lankelly Lane,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
431098,Lankelly Lane,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
431098,Lankelly Lane,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,9.22
431098,Lankelly Lane,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,7.06
431098,Lankelly Lane,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,10.49
431098,Lankelly Lane,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,23.5
431098,Lankelly Lane,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,38.5
431098,Lankelly Lane,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,32.6
431098,Lankelly Lane,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,45.2
431098,Lankelly Lane,2023-08-10 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-10 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-10 04:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 04:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 04:40:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 04:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
431098,Lankelly Lane,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
431098,Lankelly Lane,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
431098,Lankelly Lane,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.84
431098,Lankelly Lane,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.21
431098,Lankelly Lane,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.07
431098,Lankelly Lane,2023-08-10 04:40:00+00:00,feeder,10.0,N Current (RMS),A,18.3
431098,Lankelly Lane,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.8
431098,Lankelly Lane,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
431098,Lankelly Lane,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.1
431098,Lankelly Lane,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,27.9
431098,Lankelly Lane,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
431098,Lankelly Lane,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
431098,Lankelly Lane,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
431098,Lankelly Lane,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
431098,Lankelly Lane,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
431098,Lankelly Lane,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
431098,Lankelly Lane,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
431098,Lankelly Lane,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
431098,Lankelly Lane,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
431098,Lankelly Lane,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,8.84
431098,Lankelly Lane,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,7.22
431098,Lankelly Lane,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,7.07
431098,Lankelly Lane,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,18.2
431098,Lankelly Lane,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,36.8
431098,Lankelly Lane,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,33.5
431098,Lankelly Lane,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,31.1
431098,Lankelly Lane,2023-08-10 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-10 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 04:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 04:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 04:30:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 04:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
431098,Lankelly Lane,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
431098,Lankelly Lane,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
431098,Lankelly Lane,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.43
431098,Lankelly Lane,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.87
431098,Lankelly Lane,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.81
431098,Lankelly Lane,2023-08-10 04:30:00+00:00,feeder,10.0,N Current (RMS),A,17.9
431098,Lankelly Lane,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
431098,Lankelly Lane,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.1
431098,Lankelly Lane,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
431098,Lankelly Lane,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,27.9
431098,Lankelly Lane,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
431098,Lankelly Lane,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
431098,Lankelly Lane,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
431098,Lankelly Lane,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
431098,Lankelly Lane,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
431098,Lankelly Lane,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
431098,Lankelly Lane,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
431098,Lankelly Lane,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
431098,Lankelly Lane,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
431098,Lankelly Lane,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,8.42
431098,Lankelly Lane,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,6.88
431098,Lankelly Lane,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,6.82
431098,Lankelly Lane,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,17.8
431098,Lankelly Lane,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,35.2
431098,Lankelly Lane,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,31.2
431098,Lankelly Lane,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,31.3
431098,Lankelly Lane,2023-08-10 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-10 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-10 04:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 04:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 04:20:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 04:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
