Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-10 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
431098,Lankelly Lane,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
431098,Lankelly Lane,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
431098,Lankelly Lane,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.23
431098,Lankelly Lane,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.57
431098,Lankelly Lane,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.5
431098,Lankelly Lane,2023-08-10 04:20:00+00:00,feeder,10.0,N Current (RMS),A,19.5
431098,Lankelly Lane,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
431098,Lankelly Lane,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
431098,Lankelly Lane,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
431098,Lankelly Lane,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
431098,Lankelly Lane,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
431098,Lankelly Lane,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
431098,Lankelly Lane,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
431098,Lankelly Lane,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
431098,Lankelly Lane,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
431098,Lankelly Lane,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
431098,Lankelly Lane,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
431098,Lankelly Lane,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
431098,Lankelly Lane,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,9.22
431098,Lankelly Lane,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,6.58
431098,Lankelly Lane,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,6.51
431098,Lankelly Lane,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,19.4
431098,Lankelly Lane,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,38.2
431098,Lankelly Lane,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,29.5
431098,Lankelly Lane,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,29.8
431098,Lankelly Lane,2023-08-10 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-10 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 04:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 04:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 04:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 04:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
431098,Lankelly Lane,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
431098,Lankelly Lane,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
431098,Lankelly Lane,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
431098,Lankelly Lane,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.25
431098,Lankelly Lane,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.46
431098,Lankelly Lane,2023-08-10 04:10:00+00:00,feeder,10.0,N Current (RMS),A,18.3
431098,Lankelly Lane,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
431098,Lankelly Lane,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.9
431098,Lankelly Lane,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.3
431098,Lankelly Lane,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
431098,Lankelly Lane,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.07
431098,Lankelly Lane,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
431098,Lankelly Lane,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
431098,Lankelly Lane,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
431098,Lankelly Lane,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
431098,Lankelly Lane,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
431098,Lankelly Lane,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
431098,Lankelly Lane,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
431098,Lankelly Lane,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,8.0
431098,Lankelly Lane,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,7.26
431098,Lankelly Lane,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,9.46
431098,Lankelly Lane,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,18.2
431098,Lankelly Lane,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,33.8
431098,Lankelly Lane,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,31.9
431098,Lankelly Lane,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,41.3
431098,Lankelly Lane,2023-08-10 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-10 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 04:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 04:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 04:00:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 04:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
431098,Lankelly Lane,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
431098,Lankelly Lane,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
431098,Lankelly Lane,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.15
431098,Lankelly Lane,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.48
431098,Lankelly Lane,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.72
431098,Lankelly Lane,2023-08-10 04:00:00+00:00,feeder,10.0,N Current (RMS),A,17.8
431098,Lankelly Lane,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.2
431098,Lankelly Lane,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.6
431098,Lankelly Lane,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
431098,Lankelly Lane,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
431098,Lankelly Lane,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
431098,Lankelly Lane,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
431098,Lankelly Lane,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
431098,Lankelly Lane,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
431098,Lankelly Lane,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
431098,Lankelly Lane,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
431098,Lankelly Lane,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
431098,Lankelly Lane,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
431098,Lankelly Lane,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,8.15
431098,Lankelly Lane,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,7.49
431098,Lankelly Lane,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,7.73
431098,Lankelly Lane,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,17.7
431098,Lankelly Lane,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,34.2
431098,Lankelly Lane,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,32.6
431098,Lankelly Lane,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,35.0
431098,Lankelly Lane,2023-08-10 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-10 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 03:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 03:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 03:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 03:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
431098,Lankelly Lane,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
431098,Lankelly Lane,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
431098,Lankelly Lane,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.87
431098,Lankelly Lane,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.81
431098,Lankelly Lane,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.65
431098,Lankelly Lane,2023-08-10 03:50:00+00:00,feeder,10.0,N Current (RMS),A,14.3
431098,Lankelly Lane,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.6
431098,Lankelly Lane,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,41.5
431098,Lankelly Lane,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
431098,Lankelly Lane,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
431098,Lankelly Lane,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.46
431098,Lankelly Lane,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
431098,Lankelly Lane,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
431098,Lankelly Lane,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
431098,Lankelly Lane,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
431098,Lankelly Lane,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
431098,Lankelly Lane,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
431098,Lankelly Lane,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
431098,Lankelly Lane,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,8.87
431098,Lankelly Lane,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,9.82
431098,Lankelly Lane,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,8.65
431098,Lankelly Lane,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,14.3
431098,Lankelly Lane,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,36.6
431098,Lankelly Lane,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,41.6
431098,Lankelly Lane,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,37.2
431098,Lankelly Lane,2023-08-10 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-10 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-10 03:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 03:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 03:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 03:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
431098,Lankelly Lane,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
431098,Lankelly Lane,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
431098,Lankelly Lane,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.15
431098,Lankelly Lane,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.19
431098,Lankelly Lane,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.64
431098,Lankelly Lane,2023-08-10 03:40:00+00:00,feeder,10.0,N Current (RMS),A,18.8
431098,Lankelly Lane,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.1
431098,Lankelly Lane,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,43.2
431098,Lankelly Lane,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.3
431098,Lankelly Lane,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
431098,Lankelly Lane,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
431098,Lankelly Lane,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
431098,Lankelly Lane,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
431098,Lankelly Lane,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
431098,Lankelly Lane,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.71
431098,Lankelly Lane,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
431098,Lankelly Lane,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
431098,Lankelly Lane,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
431098,Lankelly Lane,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,11.15
431098,Lankelly Lane,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,10.21
431098,Lankelly Lane,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,11.64
431098,Lankelly Lane,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,18.7
431098,Lankelly Lane,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,46.1
431098,Lankelly Lane,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,43.3
431098,Lankelly Lane,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,48.2
431098,Lankelly Lane,2023-08-10 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-10 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-10 03:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 03:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 03:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 03:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
431098,Lankelly Lane,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
431098,Lankelly Lane,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
431098,Lankelly Lane,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.72
431098,Lankelly Lane,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.21
431098,Lankelly Lane,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.73
431098,Lankelly Lane,2023-08-10 03:30:00+00:00,feeder,10.0,N Current (RMS),A,15.9
431098,Lankelly Lane,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.7
431098,Lankelly Lane,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,46.7
431098,Lankelly Lane,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.2
431098,Lankelly Lane,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,28.1
431098,Lankelly Lane,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
431098,Lankelly Lane,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
431098,Lankelly Lane,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
431098,Lankelly Lane,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
431098,Lankelly Lane,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
431098,Lankelly Lane,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
431098,Lankelly Lane,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
431098,Lankelly Lane,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
431098,Lankelly Lane,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
431098,Lankelly Lane,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,11.72
431098,Lankelly Lane,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,11.22
431098,Lankelly Lane,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,9.74
431098,Lankelly Lane,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,15.9
431098,Lankelly Lane,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,47.7
431098,Lankelly Lane,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,46.8
431098,Lankelly Lane,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,40.3
431098,Lankelly Lane,2023-08-10 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-10 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-10 03:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 03:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 03:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 03:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
431098,Lankelly Lane,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
431098,Lankelly Lane,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
431098,Lankelly Lane,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.35
431098,Lankelly Lane,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.22
431098,Lankelly Lane,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.67
431098,Lankelly Lane,2023-08-10 03:20:00+00:00,feeder,10.0,N Current (RMS),A,17.0
431098,Lankelly Lane,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,46.2
431098,Lankelly Lane,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,47.1
431098,Lankelly Lane,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.6
431098,Lankelly Lane,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,28.1
431098,Lankelly Lane,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
431098,Lankelly Lane,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
431098,Lankelly Lane,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
431098,Lankelly Lane,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
431098,Lankelly Lane,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
431098,Lankelly Lane,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
431098,Lankelly Lane,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
431098,Lankelly Lane,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
431098,Lankelly Lane,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
431098,Lankelly Lane,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,11.35
431098,Lankelly Lane,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,11.23
431098,Lankelly Lane,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,9.68
431098,Lankelly Lane,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,16.9
431098,Lankelly Lane,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,46.2
431098,Lankelly Lane,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,47.1
431098,Lankelly Lane,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,40.6
431098,Lankelly Lane,2023-08-10 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-10 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-10 03:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 03:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 03:10:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 03:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
431098,Lankelly Lane,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
431098,Lankelly Lane,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
431098,Lankelly Lane,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.14
431098,Lankelly Lane,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.46
431098,Lankelly Lane,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.68
431098,Lankelly Lane,2023-08-10 03:10:00+00:00,feeder,10.0,N Current (RMS),A,16.4
431098,Lankelly Lane,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,41.8
431098,Lankelly Lane,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.3
431098,Lankelly Lane,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.5
431098,Lankelly Lane,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,28.1
431098,Lankelly Lane,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
431098,Lankelly Lane,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.35
431098,Lankelly Lane,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
431098,Lankelly Lane,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
431098,Lankelly Lane,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
431098,Lankelly Lane,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
431098,Lankelly Lane,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
431098,Lankelly Lane,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
431098,Lankelly Lane,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
431098,Lankelly Lane,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,10.14
431098,Lankelly Lane,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,9.47
431098,Lankelly Lane,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,8.68
431098,Lankelly Lane,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,16.4
431098,Lankelly Lane,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,41.7
431098,Lankelly Lane,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,40.3
431098,Lankelly Lane,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,37.5
431098,Lankelly Lane,2023-08-10 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-10 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-10 03:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 03:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 03:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 03:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
431098,Lankelly Lane,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
431098,Lankelly Lane,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
431098,Lankelly Lane,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.64
431098,Lankelly Lane,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.8
431098,Lankelly Lane,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.51
431098,Lankelly Lane,2023-08-10 03:00:00+00:00,feeder,10.0,N Current (RMS),A,16.7
431098,Lankelly Lane,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,47.5
431098,Lankelly Lane,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,53.0
431098,Lankelly Lane,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.3
431098,Lankelly Lane,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,28.2
431098,Lankelly Lane,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
431098,Lankelly Lane,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.13
431098,Lankelly Lane,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
431098,Lankelly Lane,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
431098,Lankelly Lane,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
431098,Lankelly Lane,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
431098,Lankelly Lane,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
431098,Lankelly Lane,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
431098,Lankelly Lane,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
431098,Lankelly Lane,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,11.65
431098,Lankelly Lane,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,12.8
431098,Lankelly Lane,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,10.51
431098,Lankelly Lane,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,16.6
431098,Lankelly Lane,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,47.5
431098,Lankelly Lane,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,53.0
431098,Lankelly Lane,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,43.3
431098,Lankelly Lane,2023-08-10 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-10 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-10 02:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 02:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 02:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 02:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
431098,Lankelly Lane,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
431098,Lankelly Lane,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
431098,Lankelly Lane,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.65
431098,Lankelly Lane,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.71
431098,Lankelly Lane,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.92
431098,Lankelly Lane,2023-08-10 02:50:00+00:00,feeder,10.0,N Current (RMS),A,22.1
431098,Lankelly Lane,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,47.3
431098,Lankelly Lane,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,41.2
431098,Lankelly Lane,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.0
431098,Lankelly Lane,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,28.2
431098,Lankelly Lane,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
431098,Lankelly Lane,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.35
431098,Lankelly Lane,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
431098,Lankelly Lane,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
431098,Lankelly Lane,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
431098,Lankelly Lane,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.71
431098,Lankelly Lane,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
431098,Lankelly Lane,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
431098,Lankelly Lane,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
431098,Lankelly Lane,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,11.65
431098,Lankelly Lane,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,9.73
431098,Lankelly Lane,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,11.91
431098,Lankelly Lane,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,22.0
431098,Lankelly Lane,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,47.3
431098,Lankelly Lane,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,41.2
431098,Lankelly Lane,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,49.0
431098,Lankelly Lane,2023-08-10 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-10 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-10 02:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 02:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 02:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 02:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
431098,Lankelly Lane,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
431098,Lankelly Lane,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
431098,Lankelly Lane,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.69
431098,Lankelly Lane,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.16
431098,Lankelly Lane,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.02
431098,Lankelly Lane,2023-08-10 02:40:00+00:00,feeder,10.0,N Current (RMS),A,19.3
431098,Lankelly Lane,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,47.5
431098,Lankelly Lane,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,38.6
431098,Lankelly Lane,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.0
431098,Lankelly Lane,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
431098,Lankelly Lane,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
431098,Lankelly Lane,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
431098,Lankelly Lane,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
431098,Lankelly Lane,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
431098,Lankelly Lane,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
431098,Lankelly Lane,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
431098,Lankelly Lane,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
431098,Lankelly Lane,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
431098,Lankelly Lane,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,11.68
431098,Lankelly Lane,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,9.17
431098,Lankelly Lane,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,11.02
431098,Lankelly Lane,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,19.2
431098,Lankelly Lane,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,47.5
431098,Lankelly Lane,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,38.7
431098,Lankelly Lane,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,45.0
431098,Lankelly Lane,2023-08-10 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-10 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-10 02:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 02:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 02:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 02:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
431098,Lankelly Lane,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
431098,Lankelly Lane,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
431098,Lankelly Lane,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.44
431098,Lankelly Lane,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.94
431098,Lankelly Lane,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.18
431098,Lankelly Lane,2023-08-10 02:30:00+00:00,feeder,10.0,N Current (RMS),A,17.9
431098,Lankelly Lane,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,46.4
431098,Lankelly Lane,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.9
431098,Lankelly Lane,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.8
431098,Lankelly Lane,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
431098,Lankelly Lane,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.71
431098,Lankelly Lane,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
431098,Lankelly Lane,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
431098,Lankelly Lane,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
431098,Lankelly Lane,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.29
431098,Lankelly Lane,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
431098,Lankelly Lane,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
431098,Lankelly Lane,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
431098,Lankelly Lane,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,11.44
431098,Lankelly Lane,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,9.95
431098,Lankelly Lane,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,10.18
431098,Lankelly Lane,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,17.8
431098,Lankelly Lane,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,46.4
431098,Lankelly Lane,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,42.0
431098,Lankelly Lane,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,41.8
431098,Lankelly Lane,2023-08-10 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-10 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-10 02:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 02:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 02:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 02:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
431098,Lankelly Lane,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
431098,Lankelly Lane,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
431098,Lankelly Lane,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.84
431098,Lankelly Lane,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.69
431098,Lankelly Lane,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.62
431098,Lankelly Lane,2023-08-10 02:20:00+00:00,feeder,10.0,N Current (RMS),A,19.5
431098,Lankelly Lane,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.1
431098,Lankelly Lane,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
431098,Lankelly Lane,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
431098,Lankelly Lane,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,28.4
431098,Lankelly Lane,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
431098,Lankelly Lane,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.68
431098,Lankelly Lane,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
431098,Lankelly Lane,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
431098,Lankelly Lane,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
431098,Lankelly Lane,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
431098,Lankelly Lane,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
431098,Lankelly Lane,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
431098,Lankelly Lane,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
431098,Lankelly Lane,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,10.84
431098,Lankelly Lane,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,8.71
431098,Lankelly Lane,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,10.62
431098,Lankelly Lane,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,19.5
431098,Lankelly Lane,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,44.1
431098,Lankelly Lane,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,36.9
431098,Lankelly Lane,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,43.6
431098,Lankelly Lane,2023-08-10 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-10 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-10 02:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 02:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 02:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 02:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
431098,Lankelly Lane,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
431098,Lankelly Lane,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
431098,Lankelly Lane,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.5
431098,Lankelly Lane,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.81
431098,Lankelly Lane,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.93
431098,Lankelly Lane,2023-08-10 02:10:00+00:00,feeder,10.0,N Current (RMS),A,18.6
431098,Lankelly Lane,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,42.9
431098,Lankelly Lane,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,45.0
431098,Lankelly Lane,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.2
431098,Lankelly Lane,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,28.4
431098,Lankelly Lane,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
431098,Lankelly Lane,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
431098,Lankelly Lane,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
431098,Lankelly Lane,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
431098,Lankelly Lane,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
431098,Lankelly Lane,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.18
431098,Lankelly Lane,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
431098,Lankelly Lane,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
431098,Lankelly Lane,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
431098,Lankelly Lane,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,10.5
431098,Lankelly Lane,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,10.82
431098,Lankelly Lane,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,11.92
431098,Lankelly Lane,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,18.6
431098,Lankelly Lane,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,42.9
431098,Lankelly Lane,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,45.1
431098,Lankelly Lane,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,49.1
431098,Lankelly Lane,2023-08-10 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-10 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-10 02:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 02:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 02:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 02:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
431098,Lankelly Lane,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
431098,Lankelly Lane,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
431098,Lankelly Lane,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.66
431098,Lankelly Lane,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.52
431098,Lankelly Lane,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.67
431098,Lankelly Lane,2023-08-10 02:00:00+00:00,feeder,10.0,N Current (RMS),A,21.8
431098,Lankelly Lane,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,51.6
431098,Lankelly Lane,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,58.1
431098,Lankelly Lane,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.9
431098,Lankelly Lane,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,28.4
431098,Lankelly Lane,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
431098,Lankelly Lane,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.68
431098,Lankelly Lane,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
431098,Lankelly Lane,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
431098,Lankelly Lane,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
431098,Lankelly Lane,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.4
431098,Lankelly Lane,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
431098,Lankelly Lane,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
431098,Lankelly Lane,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
431098,Lankelly Lane,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,12.65
431098,Lankelly Lane,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,13.52
431098,Lankelly Lane,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,10.67
431098,Lankelly Lane,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,21.7
431098,Lankelly Lane,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,51.6
431098,Lankelly Lane,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,58.1
431098,Lankelly Lane,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,43.9
431098,Lankelly Lane,2023-08-10 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 01:50:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 01:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 01:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 01:50:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-10 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
431098,Lankelly Lane,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
431098,Lankelly Lane,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
431098,Lankelly Lane,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.15
431098,Lankelly Lane,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.86
431098,Lankelly Lane,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.5
431098,Lankelly Lane,2023-08-10 01:50:00+00:00,feeder,10.0,N Current (RMS),A,23.7
431098,Lankelly Lane,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,41.2
431098,Lankelly Lane,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,68.6
431098,Lankelly Lane,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
431098,Lankelly Lane,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
431098,Lankelly Lane,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.84
431098,Lankelly Lane,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
431098,Lankelly Lane,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.63
431098,Lankelly Lane,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
431098,Lankelly Lane,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.28
431098,Lankelly Lane,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
431098,Lankelly Lane,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
431098,Lankelly Lane,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
431098,Lankelly Lane,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,10.17
431098,Lankelly Lane,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,16.85
431098,Lankelly Lane,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,10.49
431098,Lankelly Lane,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,23.4
431098,Lankelly Lane,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,41.3
431098,Lankelly Lane,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,68.5
431098,Lankelly Lane,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,42.8
431098,Lankelly Lane,2023-08-10 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
