Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-10 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-10 01:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 01:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 01:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 01:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
431098,Lankelly Lane,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
431098,Lankelly Lane,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
431098,Lankelly Lane,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.32
431098,Lankelly Lane,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.47
431098,Lankelly Lane,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.85
431098,Lankelly Lane,2023-08-10 01:40:00+00:00,feeder,10.0,N Current (RMS),A,19.0
431098,Lankelly Lane,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.5
431098,Lankelly Lane,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,58.7
431098,Lankelly Lane,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.7
431098,Lankelly Lane,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
431098,Lankelly Lane,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.13
431098,Lankelly Lane,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
431098,Lankelly Lane,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.15
431098,Lankelly Lane,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
431098,Lankelly Lane,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.54
431098,Lankelly Lane,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
431098,Lankelly Lane,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
431098,Lankelly Lane,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
431098,Lankelly Lane,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,11.33
431098,Lankelly Lane,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,14.47
431098,Lankelly Lane,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,11.85
431098,Lankelly Lane,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,18.9
431098,Lankelly Lane,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,46.5
431098,Lankelly Lane,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,58.7
431098,Lankelly Lane,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,49.6
431098,Lankelly Lane,2023-08-10 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-10 01:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 01:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 01:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 01:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
431098,Lankelly Lane,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
431098,Lankelly Lane,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
431098,Lankelly Lane,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.3
431098,Lankelly Lane,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.29
431098,Lankelly Lane,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.15
431098,Lankelly Lane,2023-08-10 01:30:00+00:00,feeder,10.0,N Current (RMS),A,21.5
431098,Lankelly Lane,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,61.8
431098,Lankelly Lane,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,62.4
431098,Lankelly Lane,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.5
431098,Lankelly Lane,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
431098,Lankelly Lane,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.49
431098,Lankelly Lane,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
431098,Lankelly Lane,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
431098,Lankelly Lane,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
431098,Lankelly Lane,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.07
431098,Lankelly Lane,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
431098,Lankelly Lane,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
431098,Lankelly Lane,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
431098,Lankelly Lane,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,15.29
431098,Lankelly Lane,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,15.3
431098,Lankelly Lane,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,11.15
431098,Lankelly Lane,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,21.3
431098,Lankelly Lane,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,61.8
431098,Lankelly Lane,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,62.4
431098,Lankelly Lane,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,45.5
431098,Lankelly Lane,2023-08-10 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-10 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-10 01:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 01:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 01:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 01:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
431098,Lankelly Lane,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
431098,Lankelly Lane,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
431098,Lankelly Lane,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.08
431098,Lankelly Lane,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.78
431098,Lankelly Lane,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.14
431098,Lankelly Lane,2023-08-10 01:20:00+00:00,feeder,10.0,N Current (RMS),A,18.2
431098,Lankelly Lane,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,52.6
431098,Lankelly Lane,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,64.5
431098,Lankelly Lane,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.0
431098,Lankelly Lane,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
431098,Lankelly Lane,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.12
431098,Lankelly Lane,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
431098,Lankelly Lane,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
431098,Lankelly Lane,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
431098,Lankelly Lane,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.38
431098,Lankelly Lane,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
431098,Lankelly Lane,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
431098,Lankelly Lane,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
431098,Lankelly Lane,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,13.09
431098,Lankelly Lane,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,15.78
431098,Lankelly Lane,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,13.14
431098,Lankelly Lane,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,18.0
431098,Lankelly Lane,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,52.6
431098,Lankelly Lane,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,64.6
431098,Lankelly Lane,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,54.0
431098,Lankelly Lane,2023-08-10 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-10 01:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 01:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 01:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 01:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
431098,Lankelly Lane,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
431098,Lankelly Lane,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
431098,Lankelly Lane,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.72
431098,Lankelly Lane,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.09
431098,Lankelly Lane,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.74
431098,Lankelly Lane,2023-08-10 01:10:00+00:00,feeder,10.0,N Current (RMS),A,18.2
431098,Lankelly Lane,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,51.2
431098,Lankelly Lane,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,58.0
431098,Lankelly Lane,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.8
431098,Lankelly Lane,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
431098,Lankelly Lane,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.04
431098,Lankelly Lane,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
431098,Lankelly Lane,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
431098,Lankelly Lane,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
431098,Lankelly Lane,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.33
431098,Lankelly Lane,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
431098,Lankelly Lane,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
431098,Lankelly Lane,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
431098,Lankelly Lane,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,12.72
431098,Lankelly Lane,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,14.1
431098,Lankelly Lane,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,10.74
431098,Lankelly Lane,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,18.0
431098,Lankelly Lane,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,51.2
431098,Lankelly Lane,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,58.0
431098,Lankelly Lane,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,43.8
431098,Lankelly Lane,2023-08-10 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-10 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-10 01:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 01:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 01:00:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 01:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
431098,Lankelly Lane,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
431098,Lankelly Lane,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
431098,Lankelly Lane,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.21
431098,Lankelly Lane,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.93
431098,Lankelly Lane,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.27
431098,Lankelly Lane,2023-08-10 01:00:00+00:00,feeder,10.0,N Current (RMS),A,25.5
431098,Lankelly Lane,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,61.3
431098,Lankelly Lane,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,53.1
431098,Lankelly Lane,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.6
431098,Lankelly Lane,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,28.7
431098,Lankelly Lane,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
431098,Lankelly Lane,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.9
431098,Lankelly Lane,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
431098,Lankelly Lane,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
431098,Lankelly Lane,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
431098,Lankelly Lane,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.32
431098,Lankelly Lane,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
431098,Lankelly Lane,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
431098,Lankelly Lane,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
431098,Lankelly Lane,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,15.2
431098,Lankelly Lane,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,12.94
431098,Lankelly Lane,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,9.28
431098,Lankelly Lane,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,25.4
431098,Lankelly Lane,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,61.3
431098,Lankelly Lane,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,53.1
431098,Lankelly Lane,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,38.6
431098,Lankelly Lane,2023-08-10 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 00:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 00:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 00:50:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 00:50:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-10 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
431098,Lankelly Lane,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
431098,Lankelly Lane,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
431098,Lankelly Lane,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.06
431098,Lankelly Lane,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.22
431098,Lankelly Lane,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.32
431098,Lankelly Lane,2023-08-10 00:50:00+00:00,feeder,10.0,N Current (RMS),A,27.8
431098,Lankelly Lane,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,45.2
431098,Lankelly Lane,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,62.5
431098,Lankelly Lane,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.8
431098,Lankelly Lane,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
431098,Lankelly Lane,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.29
431098,Lankelly Lane,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
431098,Lankelly Lane,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
431098,Lankelly Lane,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
431098,Lankelly Lane,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.61
431098,Lankelly Lane,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
431098,Lankelly Lane,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
431098,Lankelly Lane,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
431098,Lankelly Lane,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,11.07
431098,Lankelly Lane,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,15.22
431098,Lankelly Lane,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,7.34
431098,Lankelly Lane,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,27.5
431098,Lankelly Lane,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,45.2
431098,Lankelly Lane,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,62.4
431098,Lankelly Lane,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,32.8
431098,Lankelly Lane,2023-08-10 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 00:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 00:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 00:40:00+00:00,feeder,,L1 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 00:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-10 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
431098,Lankelly Lane,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
431098,Lankelly Lane,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
431098,Lankelly Lane,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.97
431098,Lankelly Lane,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.1
431098,Lankelly Lane,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.12
431098,Lankelly Lane,2023-08-10 00:40:00+00:00,feeder,10.0,N Current (RMS),A,32.0
431098,Lankelly Lane,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,44.7
431098,Lankelly Lane,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,66.2
431098,Lankelly Lane,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.3
431098,Lankelly Lane,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
431098,Lankelly Lane,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.95
431098,Lankelly Lane,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
431098,Lankelly Lane,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
431098,Lankelly Lane,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
431098,Lankelly Lane,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.32
431098,Lankelly Lane,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
431098,Lankelly Lane,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
431098,Lankelly Lane,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
431098,Lankelly Lane,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,10.97
431098,Lankelly Lane,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,16.09
431098,Lankelly Lane,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,6.13
431098,Lankelly Lane,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,31.6
431098,Lankelly Lane,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,44.7
431098,Lankelly Lane,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,66.1
431098,Lankelly Lane,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,27.4
431098,Lankelly Lane,2023-08-10 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-10 00:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 00:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 00:30:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 00:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
431098,Lankelly Lane,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
431098,Lankelly Lane,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
431098,Lankelly Lane,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.4
431098,Lankelly Lane,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.04
431098,Lankelly Lane,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.38
431098,Lankelly Lane,2023-08-10 00:30:00+00:00,feeder,10.0,N Current (RMS),A,24.0
431098,Lankelly Lane,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,46.3
431098,Lankelly Lane,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,57.9
431098,Lankelly Lane,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.3
431098,Lankelly Lane,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,28.9
431098,Lankelly Lane,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
431098,Lankelly Lane,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.65
431098,Lankelly Lane,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
431098,Lankelly Lane,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
431098,Lankelly Lane,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
431098,Lankelly Lane,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.9
431098,Lankelly Lane,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
431098,Lankelly Lane,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
431098,Lankelly Lane,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
431098,Lankelly Lane,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,11.4
431098,Lankelly Lane,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,14.04
431098,Lankelly Lane,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,7.4
431098,Lankelly Lane,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,23.8
431098,Lankelly Lane,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,46.3
431098,Lankelly Lane,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,57.9
431098,Lankelly Lane,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,32.3
431098,Lankelly Lane,2023-08-10 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-10 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-10 00:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 00:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 00:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 00:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
431098,Lankelly Lane,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
431098,Lankelly Lane,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
431098,Lankelly Lane,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.96
431098,Lankelly Lane,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.37
431098,Lankelly Lane,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.92
431098,Lankelly Lane,2023-08-10 00:20:00+00:00,feeder,10.0,N Current (RMS),A,20.8
431098,Lankelly Lane,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.5
431098,Lankelly Lane,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,41.0
431098,Lankelly Lane,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.7
431098,Lankelly Lane,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,28.9
431098,Lankelly Lane,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
431098,Lankelly Lane,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.19
431098,Lankelly Lane,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.57
431098,Lankelly Lane,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
431098,Lankelly Lane,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
431098,Lankelly Lane,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.35
431098,Lankelly Lane,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
431098,Lankelly Lane,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
431098,Lankelly Lane,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
431098,Lankelly Lane,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,10.95
431098,Lankelly Lane,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,9.38
431098,Lankelly Lane,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,9.92
431098,Lankelly Lane,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,20.7
431098,Lankelly Lane,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,44.5
431098,Lankelly Lane,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,41.1
431098,Lankelly Lane,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,42.6
431098,Lankelly Lane,2023-08-10 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-10 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-10 00:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 00:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 00:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 00:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
431098,Lankelly Lane,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
431098,Lankelly Lane,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
431098,Lankelly Lane,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.75
431098,Lankelly Lane,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.14
431098,Lankelly Lane,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.76
431098,Lankelly Lane,2023-08-10 00:10:00+00:00,feeder,10.0,N Current (RMS),A,28.3
431098,Lankelly Lane,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,47.8
431098,Lankelly Lane,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
431098,Lankelly Lane,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.5
431098,Lankelly Lane,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
431098,Lankelly Lane,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.89
431098,Lankelly Lane,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
431098,Lankelly Lane,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
431098,Lankelly Lane,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
431098,Lankelly Lane,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.19
431098,Lankelly Lane,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
431098,Lankelly Lane,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
431098,Lankelly Lane,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
431098,Lankelly Lane,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,11.74
431098,Lankelly Lane,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,6.16
431098,Lankelly Lane,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,9.77
431098,Lankelly Lane,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,28.2
431098,Lankelly Lane,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,47.7
431098,Lankelly Lane,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,28.6
431098,Lankelly Lane,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,42.5
431098,Lankelly Lane,2023-08-10 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-10 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 00:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 00:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 00:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-10 00:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
431098,Lankelly Lane,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
431098,Lankelly Lane,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
431098,Lankelly Lane,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.78
431098,Lankelly Lane,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.52
431098,Lankelly Lane,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.68
431098,Lankelly Lane,2023-08-10 00:00:00+00:00,feeder,10.0,N Current (RMS),A,35.3
431098,Lankelly Lane,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.7
431098,Lankelly Lane,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.3
431098,Lankelly Lane,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,64.5
431098,Lankelly Lane,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
431098,Lankelly Lane,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.95
431098,Lankelly Lane,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.62
431098,Lankelly Lane,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
431098,Lankelly Lane,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
431098,Lankelly Lane,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.13
431098,Lankelly Lane,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
431098,Lankelly Lane,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
431098,Lankelly Lane,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
431098,Lankelly Lane,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,8.8
431098,Lankelly Lane,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,8.54
431098,Lankelly Lane,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,15.66
431098,Lankelly Lane,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,35.2
431098,Lankelly Lane,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,37.8
431098,Lankelly Lane,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,37.3
431098,Lankelly Lane,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,64.4
431098,Lankelly Lane,2023-08-12 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-12 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-12 23:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 23:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 23:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 23:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
431098,Lankelly Lane,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.77
431098,Lankelly Lane,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
431098,Lankelly Lane,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.21
431098,Lankelly Lane,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.97
431098,Lankelly Lane,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.41
431098,Lankelly Lane,2023-08-12 23:50:00+00:00,feeder,10.0,N Current (RMS),A,17.2
431098,Lankelly Lane,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
431098,Lankelly Lane,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
431098,Lankelly Lane,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.6
431098,Lankelly Lane,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
431098,Lankelly Lane,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.33
431098,Lankelly Lane,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.0
431098,Lankelly Lane,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
431098,Lankelly Lane,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
431098,Lankelly Lane,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.16
431098,Lankelly Lane,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
431098,Lankelly Lane,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
431098,Lankelly Lane,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
431098,Lankelly Lane,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,8.21
431098,Lankelly Lane,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,7.98
431098,Lankelly Lane,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,8.41
431098,Lankelly Lane,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,17.2
431098,Lankelly Lane,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,34.6
431098,Lankelly Lane,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,35.5
431098,Lankelly Lane,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,35.6
431098,Lankelly Lane,2023-08-12 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-12 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-12 23:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 23:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 23:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 23:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
431098,Lankelly Lane,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
431098,Lankelly Lane,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
431098,Lankelly Lane,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.98
431098,Lankelly Lane,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.12
431098,Lankelly Lane,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.09
431098,Lankelly Lane,2023-08-12 23:40:00+00:00,feeder,10.0,N Current (RMS),A,19.5
431098,Lankelly Lane,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
431098,Lankelly Lane,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
431098,Lankelly Lane,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.6
431098,Lankelly Lane,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
431098,Lankelly Lane,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.06
431098,Lankelly Lane,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.96
431098,Lankelly Lane,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
431098,Lankelly Lane,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
431098,Lankelly Lane,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.89
431098,Lankelly Lane,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
431098,Lankelly Lane,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
431098,Lankelly Lane,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
431098,Lankelly Lane,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,6.99
431098,Lankelly Lane,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,6.13
431098,Lankelly Lane,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,9.09
431098,Lankelly Lane,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,19.5
431098,Lankelly Lane,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,29.5
431098,Lankelly Lane,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,28.2
431098,Lankelly Lane,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,38.6
431098,Lankelly Lane,2023-08-12 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-12 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-12 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-12 23:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 23:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 23:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 23:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
431098,Lankelly Lane,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
431098,Lankelly Lane,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
431098,Lankelly Lane,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.42
431098,Lankelly Lane,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.73
431098,Lankelly Lane,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.38
431098,Lankelly Lane,2023-08-12 23:30:00+00:00,feeder,10.0,N Current (RMS),A,26.4
431098,Lankelly Lane,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
431098,Lankelly Lane,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.7
431098,Lankelly Lane,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.7
431098,Lankelly Lane,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
431098,Lankelly Lane,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.85
431098,Lankelly Lane,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.96
431098,Lankelly Lane,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
431098,Lankelly Lane,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
431098,Lankelly Lane,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.35
431098,Lankelly Lane,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
431098,Lankelly Lane,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
431098,Lankelly Lane,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
431098,Lankelly Lane,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,7.44
431098,Lankelly Lane,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,6.75
431098,Lankelly Lane,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,12.37
431098,Lankelly Lane,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,26.3
431098,Lankelly Lane,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,32.3
431098,Lankelly Lane,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,30.7
431098,Lankelly Lane,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,50.6
431098,Lankelly Lane,2023-08-12 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-12 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-12 23:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 23:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 23:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 23:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
431098,Lankelly Lane,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.89
431098,Lankelly Lane,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
431098,Lankelly Lane,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.73
431098,Lankelly Lane,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.08
431098,Lankelly Lane,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.63
431098,Lankelly Lane,2023-08-12 23:20:00+00:00,feeder,10.0,N Current (RMS),A,24.0
431098,Lankelly Lane,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.5
431098,Lankelly Lane,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.2
431098,Lankelly Lane,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.3
431098,Lankelly Lane,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,28.7
431098,Lankelly Lane,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
431098,Lankelly Lane,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.93
431098,Lankelly Lane,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.91
431098,Lankelly Lane,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
431098,Lankelly Lane,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
431098,Lankelly Lane,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.67
431098,Lankelly Lane,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
431098,Lankelly Lane,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
431098,Lankelly Lane,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
431098,Lankelly Lane,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,9.73
431098,Lankelly Lane,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,7.1
431098,Lankelly Lane,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,11.63
431098,Lankelly Lane,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,24.0
431098,Lankelly Lane,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,40.5
431098,Lankelly Lane,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,32.3
431098,Lankelly Lane,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,48.3
431098,Lankelly Lane,2023-08-12 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-12 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-12 23:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 23:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 23:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 23:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
431098,Lankelly Lane,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
431098,Lankelly Lane,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
431098,Lankelly Lane,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.7
431098,Lankelly Lane,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.42
431098,Lankelly Lane,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.55
431098,Lankelly Lane,2023-08-12 23:10:00+00:00,feeder,10.0,N Current (RMS),A,24.9
431098,Lankelly Lane,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.1
431098,Lankelly Lane,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.1
431098,Lankelly Lane,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.5
431098,Lankelly Lane,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
431098,Lankelly Lane,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.59
431098,Lankelly Lane,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.94
431098,Lankelly Lane,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
431098,Lankelly Lane,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
431098,Lankelly Lane,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.33
431098,Lankelly Lane,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
431098,Lankelly Lane,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
431098,Lankelly Lane,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
431098,Lankelly Lane,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,7.71
