Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,7.43
431098,Lankelly Lane,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,11.54
431098,Lankelly Lane,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,24.8
431098,Lankelly Lane,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,33.1
431098,Lankelly Lane,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,33.2
431098,Lankelly Lane,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,48.4
431098,Lankelly Lane,2023-08-12 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-12 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-12 23:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 23:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 23:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 23:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
431098,Lankelly Lane,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
431098,Lankelly Lane,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
431098,Lankelly Lane,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.16
431098,Lankelly Lane,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.1
431098,Lankelly Lane,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.6
431098,Lankelly Lane,2023-08-12 23:00:00+00:00,feeder,10.0,N Current (RMS),A,20.2
431098,Lankelly Lane,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.0
431098,Lankelly Lane,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,39.7
431098,Lankelly Lane,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.5
431098,Lankelly Lane,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
431098,Lankelly Lane,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.33
431098,Lankelly Lane,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.95
431098,Lankelly Lane,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
431098,Lankelly Lane,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
431098,Lankelly Lane,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.17
431098,Lankelly Lane,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
431098,Lankelly Lane,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
431098,Lankelly Lane,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
431098,Lankelly Lane,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,9.16
431098,Lankelly Lane,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,9.11
431098,Lankelly Lane,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,9.6
431098,Lankelly Lane,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,20.1
431098,Lankelly Lane,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,39.0
431098,Lankelly Lane,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,39.7
431098,Lankelly Lane,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,40.5
431098,Lankelly Lane,2023-08-12 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-12 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-12 22:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 22:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 22:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 22:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
431098,Lankelly Lane,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
431098,Lankelly Lane,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
431098,Lankelly Lane,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.27
431098,Lankelly Lane,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
431098,Lankelly Lane,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.76
431098,Lankelly Lane,2023-08-12 22:50:00+00:00,feeder,10.0,N Current (RMS),A,25.7
431098,Lankelly Lane,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.6
431098,Lankelly Lane,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
431098,Lankelly Lane,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.0
431098,Lankelly Lane,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
431098,Lankelly Lane,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.07
431098,Lankelly Lane,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.93
431098,Lankelly Lane,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
431098,Lankelly Lane,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.71
431098,Lankelly Lane,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.83
431098,Lankelly Lane,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
431098,Lankelly Lane,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
431098,Lankelly Lane,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
431098,Lankelly Lane,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,9.27
431098,Lankelly Lane,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,7.02
431098,Lankelly Lane,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,11.76
431098,Lankelly Lane,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,25.6
431098,Lankelly Lane,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,38.6
431098,Lankelly Lane,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,31.6
431098,Lankelly Lane,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,49.0
431098,Lankelly Lane,2023-08-12 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-12 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-12 22:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 22:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 22:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 22:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
431098,Lankelly Lane,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.95
431098,Lankelly Lane,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
431098,Lankelly Lane,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.95
431098,Lankelly Lane,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.77
431098,Lankelly Lane,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.74
431098,Lankelly Lane,2023-08-12 22:40:00+00:00,feeder,10.0,N Current (RMS),A,25.6
431098,Lankelly Lane,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,44.9
431098,Lankelly Lane,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.2
431098,Lankelly Lane,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
431098,Lankelly Lane,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
431098,Lankelly Lane,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.02
431098,Lankelly Lane,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.94
431098,Lankelly Lane,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
431098,Lankelly Lane,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
431098,Lankelly Lane,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.75
431098,Lankelly Lane,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
431098,Lankelly Lane,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
431098,Lankelly Lane,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
431098,Lankelly Lane,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,10.95
431098,Lankelly Lane,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,6.79
431098,Lankelly Lane,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,10.74
431098,Lankelly Lane,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,25.6
431098,Lankelly Lane,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,44.9
431098,Lankelly Lane,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,31.3
431098,Lankelly Lane,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,44.5
431098,Lankelly Lane,2023-08-12 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-12 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-12 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-12 22:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-12 22:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 22:30:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 22:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
431098,Lankelly Lane,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.12
431098,Lankelly Lane,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
431098,Lankelly Lane,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.84
431098,Lankelly Lane,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.53
431098,Lankelly Lane,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.85
431098,Lankelly Lane,2023-08-12 22:30:00+00:00,feeder,10.0,N Current (RMS),A,32.1
431098,Lankelly Lane,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,56.8
431098,Lankelly Lane,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
431098,Lankelly Lane,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.6
431098,Lankelly Lane,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,28.9
431098,Lankelly Lane,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
431098,Lankelly Lane,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
431098,Lankelly Lane,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.98
431098,Lankelly Lane,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
431098,Lankelly Lane,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
431098,Lankelly Lane,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
431098,Lankelly Lane,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
431098,Lankelly Lane,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
431098,Lankelly Lane,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
431098,Lankelly Lane,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,13.82
431098,Lankelly Lane,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,6.55
431098,Lankelly Lane,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,8.87
431098,Lankelly Lane,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,32.0
431098,Lankelly Lane,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,56.7
431098,Lankelly Lane,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,30.7
431098,Lankelly Lane,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,37.6
431098,Lankelly Lane,2023-08-12 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-12 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-12 22:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 22:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 22:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 22:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
431098,Lankelly Lane,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
431098,Lankelly Lane,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
431098,Lankelly Lane,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.17
431098,Lankelly Lane,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.21
431098,Lankelly Lane,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.5
431098,Lankelly Lane,2023-08-12 22:20:00+00:00,feeder,10.0,N Current (RMS),A,26.2
431098,Lankelly Lane,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,45.8
431098,Lankelly Lane,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.7
431098,Lankelly Lane,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.6
431098,Lankelly Lane,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,28.9
431098,Lankelly Lane,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
431098,Lankelly Lane,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
431098,Lankelly Lane,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.94
431098,Lankelly Lane,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
431098,Lankelly Lane,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
431098,Lankelly Lane,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
431098,Lankelly Lane,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
431098,Lankelly Lane,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
431098,Lankelly Lane,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
431098,Lankelly Lane,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,11.17
431098,Lankelly Lane,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,8.23
431098,Lankelly Lane,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,11.5
431098,Lankelly Lane,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,26.1
431098,Lankelly Lane,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,45.8
431098,Lankelly Lane,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,36.7
431098,Lankelly Lane,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,48.5
431098,Lankelly Lane,2023-08-12 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-12 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-12 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-12 22:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 22:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 22:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 22:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
431098,Lankelly Lane,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
431098,Lankelly Lane,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
431098,Lankelly Lane,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.33
431098,Lankelly Lane,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.43
431098,Lankelly Lane,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.6
431098,Lankelly Lane,2023-08-12 22:10:00+00:00,feeder,10.0,N Current (RMS),A,23.0
431098,Lankelly Lane,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,58.7
431098,Lankelly Lane,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,48.2
431098,Lankelly Lane,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.4
431098,Lankelly Lane,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,28.9
431098,Lankelly Lane,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
431098,Lankelly Lane,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.02
431098,Lankelly Lane,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.01
431098,Lankelly Lane,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
431098,Lankelly Lane,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
431098,Lankelly Lane,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.9
431098,Lankelly Lane,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
431098,Lankelly Lane,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
431098,Lankelly Lane,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
431098,Lankelly Lane,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,14.32
431098,Lankelly Lane,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,11.44
431098,Lankelly Lane,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,11.6
431098,Lankelly Lane,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,22.9
431098,Lankelly Lane,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,58.7
431098,Lankelly Lane,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,48.3
431098,Lankelly Lane,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,48.4
431098,Lankelly Lane,2023-08-12 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-12 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-12 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-12 22:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 22:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 22:00:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 22:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
431098,Lankelly Lane,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.71
431098,Lankelly Lane,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
431098,Lankelly Lane,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.02
431098,Lankelly Lane,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.08
431098,Lankelly Lane,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.25
431098,Lankelly Lane,2023-08-12 22:00:00+00:00,feeder,10.0,N Current (RMS),A,22.6
431098,Lankelly Lane,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,57.6
431098,Lankelly Lane,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,46.9
431098,Lankelly Lane,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.9
431098,Lankelly Lane,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
431098,Lankelly Lane,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
431098,Lankelly Lane,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.96
431098,Lankelly Lane,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
431098,Lankelly Lane,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
431098,Lankelly Lane,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.51
431098,Lankelly Lane,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
431098,Lankelly Lane,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
431098,Lankelly Lane,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
431098,Lankelly Lane,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,14.01
431098,Lankelly Lane,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,11.09
431098,Lankelly Lane,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,11.25
431098,Lankelly Lane,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,22.5
431098,Lankelly Lane,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,57.5
431098,Lankelly Lane,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,47.0
431098,Lankelly Lane,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,46.9
431098,Lankelly Lane,2023-08-12 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-12 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-12 21:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 21:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 21:50:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 21:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
431098,Lankelly Lane,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.83
431098,Lankelly Lane,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
431098,Lankelly Lane,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.72
431098,Lankelly Lane,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.18
431098,Lankelly Lane,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.46
431098,Lankelly Lane,2023-08-12 21:50:00+00:00,feeder,10.0,N Current (RMS),A,23.4
431098,Lankelly Lane,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,52.3
431098,Lankelly Lane,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,47.9
431098,Lankelly Lane,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.3
431098,Lankelly Lane,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
431098,Lankelly Lane,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.33
431098,Lankelly Lane,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.96
431098,Lankelly Lane,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
431098,Lankelly Lane,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
431098,Lankelly Lane,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.08
431098,Lankelly Lane,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
431098,Lankelly Lane,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
431098,Lankelly Lane,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
431098,Lankelly Lane,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,12.72
431098,Lankelly Lane,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,11.19
431098,Lankelly Lane,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,10.47
431098,Lankelly Lane,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,23.3
431098,Lankelly Lane,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,52.3
431098,Lankelly Lane,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,48.0
431098,Lankelly Lane,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,44.3
431098,Lankelly Lane,2023-08-12 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-12 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-12 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-12 21:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 21:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 21:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 21:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
431098,Lankelly Lane,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
431098,Lankelly Lane,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
431098,Lankelly Lane,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.37
431098,Lankelly Lane,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.73
431098,Lankelly Lane,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.23
431098,Lankelly Lane,2023-08-12 21:40:00+00:00,feeder,10.0,N Current (RMS),A,28.4
431098,Lankelly Lane,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,65.5
431098,Lankelly Lane,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,46.3
431098,Lankelly Lane,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,54.4
431098,Lankelly Lane,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
431098,Lankelly Lane,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
431098,Lankelly Lane,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.93
431098,Lankelly Lane,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
431098,Lankelly Lane,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
431098,Lankelly Lane,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
431098,Lankelly Lane,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
431098,Lankelly Lane,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
431098,Lankelly Lane,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
431098,Lankelly Lane,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,15.37
431098,Lankelly Lane,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,10.74
431098,Lankelly Lane,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,13.23
431098,Lankelly Lane,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,28.3
431098,Lankelly Lane,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,65.5
431098,Lankelly Lane,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,46.3
431098,Lankelly Lane,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,54.4
431098,Lankelly Lane,2023-08-12 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-12 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-12 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-12 21:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 21:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 21:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 21:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
431098,Lankelly Lane,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
431098,Lankelly Lane,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
431098,Lankelly Lane,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.03
431098,Lankelly Lane,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.37
431098,Lankelly Lane,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.08
431098,Lankelly Lane,2023-08-12 21:30:00+00:00,feeder,10.0,N Current (RMS),A,26.1
431098,Lankelly Lane,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,62.0
431098,Lankelly Lane,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,48.3
431098,Lankelly Lane,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.7
431098,Lankelly Lane,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,29.1
431098,Lankelly Lane,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
431098,Lankelly Lane,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.85
431098,Lankelly Lane,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.89
431098,Lankelly Lane,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
431098,Lankelly Lane,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
431098,Lankelly Lane,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
431098,Lankelly Lane,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
431098,Lankelly Lane,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
431098,Lankelly Lane,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
431098,Lankelly Lane,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,15.02
431098,Lankelly Lane,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,11.38
431098,Lankelly Lane,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,12.08
431098,Lankelly Lane,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,26.0
431098,Lankelly Lane,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,62.0
431098,Lankelly Lane,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,48.4
431098,Lankelly Lane,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,50.7
431098,Lankelly Lane,2023-08-12 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-12 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-12 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-12 21:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 21:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 21:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 21:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
431098,Lankelly Lane,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
431098,Lankelly Lane,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
431098,Lankelly Lane,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.84
431098,Lankelly Lane,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.76
431098,Lankelly Lane,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.11
431098,Lankelly Lane,2023-08-12 21:20:00+00:00,feeder,10.0,N Current (RMS),A,27.1
431098,Lankelly Lane,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,61.4
431098,Lankelly Lane,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,54.3
431098,Lankelly Lane,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.3
431098,Lankelly Lane,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,29.1
431098,Lankelly Lane,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
431098,Lankelly Lane,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.71
431098,Lankelly Lane,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.85
431098,Lankelly Lane,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
431098,Lankelly Lane,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
431098,Lankelly Lane,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
431098,Lankelly Lane,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
431098,Lankelly Lane,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
431098,Lankelly Lane,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
431098,Lankelly Lane,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,14.84
431098,Lankelly Lane,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,12.77
431098,Lankelly Lane,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,13.11
431098,Lankelly Lane,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,27.0
431098,Lankelly Lane,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,61.4
431098,Lankelly Lane,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,54.3
431098,Lankelly Lane,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,54.3
431098,Lankelly Lane,2023-08-12 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-12 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-12 21:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 21:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 21:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 21:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
431098,Lankelly Lane,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
431098,Lankelly Lane,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
431098,Lankelly Lane,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,17.25
431098,Lankelly Lane,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.04
431098,Lankelly Lane,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.54
431098,Lankelly Lane,2023-08-12 21:10:00+00:00,feeder,10.0,N Current (RMS),A,28.2
431098,Lankelly Lane,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,71.3
431098,Lankelly Lane,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,62.1
431098,Lankelly Lane,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,55.5
431098,Lankelly Lane,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,29.1
431098,Lankelly Lane,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
431098,Lankelly Lane,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
431098,Lankelly Lane,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.85
431098,Lankelly Lane,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
431098,Lankelly Lane,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
431098,Lankelly Lane,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
431098,Lankelly Lane,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
431098,Lankelly Lane,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
431098,Lankelly Lane,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
431098,Lankelly Lane,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,17.24
431098,Lankelly Lane,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,15.05
431098,Lankelly Lane,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,13.54
431098,Lankelly Lane,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,28.1
431098,Lankelly Lane,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,71.2
431098,Lankelly Lane,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,62.1
431098,Lankelly Lane,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,55.5
431098,Lankelly Lane,2023-08-12 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-12 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-12 21:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 21:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 21:00:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 21:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
431098,Lankelly Lane,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
431098,Lankelly Lane,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
431098,Lankelly Lane,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.67
431098,Lankelly Lane,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.22
431098,Lankelly Lane,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.21
431098,Lankelly Lane,2023-08-12 21:00:00+00:00,feeder,10.0,N Current (RMS),A,28.4
431098,Lankelly Lane,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,64.4
431098,Lankelly Lane,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,63.5
431098,Lankelly Lane,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.5
431098,Lankelly Lane,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,29.2
431098,Lankelly Lane,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
431098,Lankelly Lane,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.01
431098,Lankelly Lane,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.87
431098,Lankelly Lane,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
431098,Lankelly Lane,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
431098,Lankelly Lane,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.01
431098,Lankelly Lane,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
431098,Lankelly Lane,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
431098,Lankelly Lane,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
431098,Lankelly Lane,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,15.67
431098,Lankelly Lane,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,15.22
431098,Lankelly Lane,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,11.22
431098,Lankelly Lane,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,28.2
431098,Lankelly Lane,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,64.3
431098,Lankelly Lane,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,63.5
431098,Lankelly Lane,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,46.6
431098,Lankelly Lane,2023-08-12 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-12 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-12 20:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 20:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 20:50:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 20:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
431098,Lankelly Lane,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
431098,Lankelly Lane,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
431098,Lankelly Lane,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.11
431098,Lankelly Lane,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.93
431098,Lankelly Lane,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.48
431098,Lankelly Lane,2023-08-12 20:50:00+00:00,feeder,10.0,N Current (RMS),A,26.5
431098,Lankelly Lane,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,58.2
431098,Lankelly Lane,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,46.4
431098,Lankelly Lane,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.2
431098,Lankelly Lane,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,29.2
431098,Lankelly Lane,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
431098,Lankelly Lane,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
431098,Lankelly Lane,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.83
431098,Lankelly Lane,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
431098,Lankelly Lane,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
431098,Lankelly Lane,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
431098,Lankelly Lane,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
431098,Lankelly Lane,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
431098,Lankelly Lane,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
431098,Lankelly Lane,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,14.1
431098,Lankelly Lane,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,10.94
431098,Lankelly Lane,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,11.49
431098,Lankelly Lane,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,26.3
431098,Lankelly Lane,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,58.2
431098,Lankelly Lane,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,46.5
431098,Lankelly Lane,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,48.2
431098,Lankelly Lane,2023-08-12 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-12 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-12 20:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 20:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 20:40:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 20:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-12 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
431098,Lankelly Lane,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
431098,Lankelly Lane,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
431098,Lankelly Lane,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.13
431098,Lankelly Lane,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.56
431098,Lankelly Lane,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.16
431098,Lankelly Lane,2023-08-12 20:40:00+00:00,feeder,10.0,N Current (RMS),A,36.7
431098,Lankelly Lane,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,58.5
431098,Lankelly Lane,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,78.2
431098,Lankelly Lane,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.3
431098,Lankelly Lane,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,29.3
431098,Lankelly Lane,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
431098,Lankelly Lane,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
431098,Lankelly Lane,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.7
431098,Lankelly Lane,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
431098,Lankelly Lane,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
431098,Lankelly Lane,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
431098,Lankelly Lane,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
431098,Lankelly Lane,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
431098,Lankelly Lane,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
431098,Lankelly Lane,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,14.14
431098,Lankelly Lane,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,18.55
431098,Lankelly Lane,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,10.17
431098,Lankelly Lane,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,36.4
431098,Lankelly Lane,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,58.5
431098,Lankelly Lane,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,78.2
431098,Lankelly Lane,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,42.3
431098,Lankelly Lane,2023-08-12 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-12 20:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 20:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 20:30:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 20:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
431098,Lankelly Lane,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
431098,Lankelly Lane,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
431098,Lankelly Lane,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.25
431098,Lankelly Lane,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.05
431098,Lankelly Lane,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.1
431098,Lankelly Lane,2023-08-12 20:30:00+00:00,feeder,10.0,N Current (RMS),A,29.6
431098,Lankelly Lane,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,66.6
431098,Lankelly Lane,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,55.4
431098,Lankelly Lane,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.0
431098,Lankelly Lane,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,29.3
431098,Lankelly Lane,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
431098,Lankelly Lane,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.63
