Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
431098,Lankelly Lane,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
431098,Lankelly Lane,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
431098,Lankelly Lane,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.26
431098,Lankelly Lane,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
431098,Lankelly Lane,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
431098,Lankelly Lane,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
431098,Lankelly Lane,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,16.24
431098,Lankelly Lane,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,13.06
431098,Lankelly Lane,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,11.11
431098,Lankelly Lane,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,29.5
431098,Lankelly Lane,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,66.5
431098,Lankelly Lane,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,55.4
431098,Lankelly Lane,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,46.0
431098,Lankelly Lane,2023-08-12 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-12 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-12 20:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 20:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 20:20:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 20:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
431098,Lankelly Lane,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
431098,Lankelly Lane,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
431098,Lankelly Lane,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.97
431098,Lankelly Lane,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.66
431098,Lankelly Lane,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.56
431098,Lankelly Lane,2023-08-12 20:20:00+00:00,feeder,10.0,N Current (RMS),A,32.8
431098,Lankelly Lane,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,65.9
431098,Lankelly Lane,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,50.3
431098,Lankelly Lane,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.0
431098,Lankelly Lane,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,29.3
431098,Lankelly Lane,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
431098,Lankelly Lane,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
431098,Lankelly Lane,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
431098,Lankelly Lane,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
431098,Lankelly Lane,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
431098,Lankelly Lane,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.93
431098,Lankelly Lane,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
431098,Lankelly Lane,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
431098,Lankelly Lane,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
431098,Lankelly Lane,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,15.96
431098,Lankelly Lane,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,11.67
431098,Lankelly Lane,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,11.57
431098,Lankelly Lane,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,32.6
431098,Lankelly Lane,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,65.8
431098,Lankelly Lane,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,50.4
431098,Lankelly Lane,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,49.0
431098,Lankelly Lane,2023-08-12 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-12 20:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 20:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 20:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 20:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
431098,Lankelly Lane,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
431098,Lankelly Lane,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
431098,Lankelly Lane,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,19.06
431098,Lankelly Lane,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.59
431098,Lankelly Lane,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.18
431098,Lankelly Lane,2023-08-12 20:10:00+00:00,feeder,10.0,N Current (RMS),A,31.0
431098,Lankelly Lane,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,77.8
431098,Lankelly Lane,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,65.3
431098,Lankelly Lane,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,59.2
431098,Lankelly Lane,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,29.4
431098,Lankelly Lane,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
431098,Lankelly Lane,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.29
431098,Lankelly Lane,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
431098,Lankelly Lane,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
431098,Lankelly Lane,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
431098,Lankelly Lane,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
431098,Lankelly Lane,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
431098,Lankelly Lane,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
431098,Lankelly Lane,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
431098,Lankelly Lane,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,19.06
431098,Lankelly Lane,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,15.6
431098,Lankelly Lane,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,14.19
431098,Lankelly Lane,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,30.8
431098,Lankelly Lane,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,77.8
431098,Lankelly Lane,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,65.3
431098,Lankelly Lane,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,59.2
431098,Lankelly Lane,2023-08-12 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-12 20:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 20:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 20:00:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 20:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
431098,Lankelly Lane,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.9
431098,Lankelly Lane,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
431098,Lankelly Lane,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,17.8
431098,Lankelly Lane,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.93
431098,Lankelly Lane,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.65
431098,Lankelly Lane,2023-08-12 20:00:00+00:00,feeder,10.0,N Current (RMS),A,33.2
431098,Lankelly Lane,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,72.3
431098,Lankelly Lane,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,59.8
431098,Lankelly Lane,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.0
431098,Lankelly Lane,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,29.4
431098,Lankelly Lane,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
431098,Lankelly Lane,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.88
431098,Lankelly Lane,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
431098,Lankelly Lane,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.23
431098,Lankelly Lane,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
431098,Lankelly Lane,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.2
431098,Lankelly Lane,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
431098,Lankelly Lane,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
431098,Lankelly Lane,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
431098,Lankelly Lane,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,17.79
431098,Lankelly Lane,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,13.94
431098,Lankelly Lane,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,12.66
431098,Lankelly Lane,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,33.0
431098,Lankelly Lane,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,72.3
431098,Lankelly Lane,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,59.8
431098,Lankelly Lane,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,52.0
431098,Lankelly Lane,2023-08-12 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-12 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-12 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-12 19:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 19:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 19:50:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 19:50:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-12 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
431098,Lankelly Lane,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
431098,Lankelly Lane,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
431098,Lankelly Lane,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.69
431098,Lankelly Lane,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.94
431098,Lankelly Lane,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.49
431098,Lankelly Lane,2023-08-12 19:50:00+00:00,feeder,10.0,N Current (RMS),A,33.0
431098,Lankelly Lane,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,59.9
431098,Lankelly Lane,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,74.2
431098,Lankelly Lane,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.4
431098,Lankelly Lane,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,29.4
431098,Lankelly Lane,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
431098,Lankelly Lane,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.91
431098,Lankelly Lane,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
431098,Lankelly Lane,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
431098,Lankelly Lane,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
431098,Lankelly Lane,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.17
431098,Lankelly Lane,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
431098,Lankelly Lane,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
431098,Lankelly Lane,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
431098,Lankelly Lane,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,14.7
431098,Lankelly Lane,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,17.94
431098,Lankelly Lane,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,11.5
431098,Lankelly Lane,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,32.6
431098,Lankelly Lane,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,59.9
431098,Lankelly Lane,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,74.2
431098,Lankelly Lane,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,47.5
431098,Lankelly Lane,2023-08-12 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-12 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-12 19:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 19:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 19:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 19:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
431098,Lankelly Lane,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
431098,Lankelly Lane,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
431098,Lankelly Lane,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.94
431098,Lankelly Lane,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.5
431098,Lankelly Lane,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.09
431098,Lankelly Lane,2023-08-12 19:40:00+00:00,feeder,10.0,N Current (RMS),A,27.2
431098,Lankelly Lane,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,56.8
431098,Lankelly Lane,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,60.6
431098,Lankelly Lane,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.4
431098,Lankelly Lane,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,29.4
431098,Lankelly Lane,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
431098,Lankelly Lane,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.77
431098,Lankelly Lane,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
431098,Lankelly Lane,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.99
431098,Lankelly Lane,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
431098,Lankelly Lane,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.09
431098,Lankelly Lane,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
431098,Lankelly Lane,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
431098,Lankelly Lane,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
431098,Lankelly Lane,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,13.94
431098,Lankelly Lane,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,14.51
431098,Lankelly Lane,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,12.1
431098,Lankelly Lane,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,27.0
431098,Lankelly Lane,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,56.8
431098,Lankelly Lane,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,60.6
431098,Lankelly Lane,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,50.4
431098,Lankelly Lane,2023-08-12 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-12 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-12 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-12 19:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 19:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 19:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 19:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
431098,Lankelly Lane,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
431098,Lankelly Lane,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
431098,Lankelly Lane,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.21
431098,Lankelly Lane,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.74
431098,Lankelly Lane,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.26
431098,Lankelly Lane,2023-08-12 19:30:00+00:00,feeder,10.0,N Current (RMS),A,27.7
431098,Lankelly Lane,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,57.8
431098,Lankelly Lane,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,61.4
431098,Lankelly Lane,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.6
431098,Lankelly Lane,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,29.5
431098,Lankelly Lane,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
431098,Lankelly Lane,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.06
431098,Lankelly Lane,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
431098,Lankelly Lane,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
431098,Lankelly Lane,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
431098,Lankelly Lane,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.69
431098,Lankelly Lane,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
431098,Lankelly Lane,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
431098,Lankelly Lane,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
431098,Lankelly Lane,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,14.21
431098,Lankelly Lane,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,14.75
431098,Lankelly Lane,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,14.25
431098,Lankelly Lane,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,27.6
431098,Lankelly Lane,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,57.8
431098,Lankelly Lane,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,61.5
431098,Lankelly Lane,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,59.6
431098,Lankelly Lane,2023-08-12 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-12 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-12 19:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-12 19:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 19:20:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 19:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
431098,Lankelly Lane,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
431098,Lankelly Lane,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
431098,Lankelly Lane,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,19.66
431098,Lankelly Lane,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.29
431098,Lankelly Lane,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.13
431098,Lankelly Lane,2023-08-12 19:20:00+00:00,feeder,10.0,N Current (RMS),A,42.6
431098,Lankelly Lane,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,81.2
431098,Lankelly Lane,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,51.5
431098,Lankelly Lane,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.4
431098,Lankelly Lane,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,29.5
431098,Lankelly Lane,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
431098,Lankelly Lane,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.56
431098,Lankelly Lane,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
431098,Lankelly Lane,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
431098,Lankelly Lane,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
431098,Lankelly Lane,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.37
431098,Lankelly Lane,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
431098,Lankelly Lane,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
431098,Lankelly Lane,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
431098,Lankelly Lane,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,19.63
431098,Lankelly Lane,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,12.32
431098,Lankelly Lane,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,13.14
431098,Lankelly Lane,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,42.4
431098,Lankelly Lane,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,81.1
431098,Lankelly Lane,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,51.6
431098,Lankelly Lane,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,54.4
431098,Lankelly Lane,2023-08-12 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-12 19:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 19:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 19:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 19:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-12 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
431098,Lankelly Lane,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
431098,Lankelly Lane,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
431098,Lankelly Lane,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,19.37
431098,Lankelly Lane,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.92
431098,Lankelly Lane,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.15
431098,Lankelly Lane,2023-08-12 19:10:00+00:00,feeder,10.0,N Current (RMS),A,35.8
431098,Lankelly Lane,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,79.2
431098,Lankelly Lane,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,70.4
431098,Lankelly Lane,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,62.2
431098,Lankelly Lane,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,29.5
431098,Lankelly Lane,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
431098,Lankelly Lane,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.27
431098,Lankelly Lane,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
431098,Lankelly Lane,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
431098,Lankelly Lane,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
431098,Lankelly Lane,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.65
431098,Lankelly Lane,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
431098,Lankelly Lane,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
431098,Lankelly Lane,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
431098,Lankelly Lane,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,19.37
431098,Lankelly Lane,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,16.92
431098,Lankelly Lane,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,15.16
431098,Lankelly Lane,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,35.6
431098,Lankelly Lane,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,79.2
431098,Lankelly Lane,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,70.4
431098,Lankelly Lane,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,62.2
431098,Lankelly Lane,2023-08-12 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-12 19:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 19:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 19:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 19:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-12 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
431098,Lankelly Lane,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
431098,Lankelly Lane,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
431098,Lankelly Lane,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,20.59
431098,Lankelly Lane,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,18.1
431098,Lankelly Lane,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.13
431098,Lankelly Lane,2023-08-12 19:00:00+00:00,feeder,10.0,N Current (RMS),A,33.5
431098,Lankelly Lane,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,84.0
431098,Lankelly Lane,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,74.4
431098,Lankelly Lane,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,66.2
431098,Lankelly Lane,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,29.5
431098,Lankelly Lane,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
431098,Lankelly Lane,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.95
431098,Lankelly Lane,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
431098,Lankelly Lane,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
431098,Lankelly Lane,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
431098,Lankelly Lane,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
431098,Lankelly Lane,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
431098,Lankelly Lane,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
431098,Lankelly Lane,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
431098,Lankelly Lane,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,20.58
431098,Lankelly Lane,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,18.11
431098,Lankelly Lane,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,16.14
431098,Lankelly Lane,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,33.3
431098,Lankelly Lane,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,84.0
431098,Lankelly Lane,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,74.4
431098,Lankelly Lane,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,66.2
431098,Lankelly Lane,2023-08-12 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-12 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-12 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-12 18:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-12 18:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 18:50:00+00:00,feeder,,L1 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 18:50:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-12 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
431098,Lankelly Lane,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
431098,Lankelly Lane,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
431098,Lankelly Lane,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,22.11
431098,Lankelly Lane,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.64
431098,Lankelly Lane,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.77
431098,Lankelly Lane,2023-08-12 18:50:00+00:00,feeder,10.0,N Current (RMS),A,42.6
431098,Lankelly Lane,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,90.3
431098,Lankelly Lane,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,72.9
431098,Lankelly Lane,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.6
431098,Lankelly Lane,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,29.6
431098,Lankelly Lane,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
431098,Lankelly Lane,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.31
431098,Lankelly Lane,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
431098,Lankelly Lane,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
431098,Lankelly Lane,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
431098,Lankelly Lane,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.76
431098,Lankelly Lane,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
431098,Lankelly Lane,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
431098,Lankelly Lane,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
431098,Lankelly Lane,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,22.09
431098,Lankelly Lane,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,17.65
431098,Lankelly Lane,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,11.79
431098,Lankelly Lane,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,42.4
431098,Lankelly Lane,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,90.2
431098,Lankelly Lane,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,73.0
431098,Lankelly Lane,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,48.6
431098,Lankelly Lane,2023-08-12 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-12 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-12 18:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-12 18:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 18:40:00+00:00,feeder,,L1 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 18:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
431098,Lankelly Lane,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
431098,Lankelly Lane,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
431098,Lankelly Lane,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,24.32
431098,Lankelly Lane,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.76
431098,Lankelly Lane,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.99
431098,Lankelly Lane,2023-08-12 18:40:00+00:00,feeder,10.0,N Current (RMS),A,48.9
431098,Lankelly Lane,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,99.0
431098,Lankelly Lane,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,61.6
431098,Lankelly Lane,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,58.0
431098,Lankelly Lane,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,29.6
431098,Lankelly Lane,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
431098,Lankelly Lane,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
431098,Lankelly Lane,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
431098,Lankelly Lane,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
431098,Lankelly Lane,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
431098,Lankelly Lane,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
431098,Lankelly Lane,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
431098,Lankelly Lane,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
431098,Lankelly Lane,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,24.28
431098,Lankelly Lane,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,14.78
431098,Lankelly Lane,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,14.0
431098,Lankelly Lane,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,48.6
431098,Lankelly Lane,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,98.8
431098,Lankelly Lane,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,61.6
431098,Lankelly Lane,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,58.0
431098,Lankelly Lane,2023-08-12 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-12 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-12 18:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-12 18:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 18:30:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 18:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-12 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
431098,Lankelly Lane,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
431098,Lankelly Lane,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
431098,Lankelly Lane,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,23.99
431098,Lankelly Lane,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.21
431098,Lankelly Lane,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.26
431098,Lankelly Lane,2023-08-12 18:30:00+00:00,feeder,10.0,N Current (RMS),A,45.7
431098,Lankelly Lane,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,98.4
431098,Lankelly Lane,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,67.0
431098,Lankelly Lane,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,58.9
431098,Lankelly Lane,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,29.7
431098,Lankelly Lane,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.4
431098,Lankelly Lane,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
431098,Lankelly Lane,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
431098,Lankelly Lane,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
431098,Lankelly Lane,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
431098,Lankelly Lane,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
431098,Lankelly Lane,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
431098,Lankelly Lane,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
431098,Lankelly Lane,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,23.97
431098,Lankelly Lane,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,16.22
431098,Lankelly Lane,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,14.28
431098,Lankelly Lane,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,45.5
431098,Lankelly Lane,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,98.3
431098,Lankelly Lane,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,67.1
431098,Lankelly Lane,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,58.9
431098,Lankelly Lane,2023-08-12 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-12 18:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 18:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 18:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 18:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-12 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
431098,Lankelly Lane,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
431098,Lankelly Lane,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
431098,Lankelly Lane,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,18.71
431098,Lankelly Lane,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,21.42
431098,Lankelly Lane,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.3
431098,Lankelly Lane,2023-08-12 18:20:00+00:00,feeder,10.0,N Current (RMS),A,37.5
431098,Lankelly Lane,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,77.1
431098,Lankelly Lane,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,88.1
431098,Lankelly Lane,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,58.9
431098,Lankelly Lane,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,29.7
431098,Lankelly Lane,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
431098,Lankelly Lane,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.16
431098,Lankelly Lane,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
431098,Lankelly Lane,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
431098,Lankelly Lane,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
431098,Lankelly Lane,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
431098,Lankelly Lane,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
431098,Lankelly Lane,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
431098,Lankelly Lane,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
431098,Lankelly Lane,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,18.72
431098,Lankelly Lane,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,21.41
431098,Lankelly Lane,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,14.3
431098,Lankelly Lane,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,37.2
431098,Lankelly Lane,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,77.1
431098,Lankelly Lane,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,88.0
431098,Lankelly Lane,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,58.9
431098,Lankelly Lane,2023-08-12 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-12 18:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 18:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 18:10:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 18:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-12 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
431098,Lankelly Lane,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
431098,Lankelly Lane,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
431098,Lankelly Lane,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,20.06
431098,Lankelly Lane,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,19.77
431098,Lankelly Lane,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.18
431098,Lankelly Lane,2023-08-12 18:10:00+00:00,feeder,10.0,N Current (RMS),A,37.9
431098,Lankelly Lane,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,82.0
431098,Lankelly Lane,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,81.5
431098,Lankelly Lane,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.7
431098,Lankelly Lane,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,29.8
431098,Lankelly Lane,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.59
431098,Lankelly Lane,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
431098,Lankelly Lane,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
431098,Lankelly Lane,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
431098,Lankelly Lane,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
431098,Lankelly Lane,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
431098,Lankelly Lane,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
431098,Lankelly Lane,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
431098,Lankelly Lane,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,20.05
431098,Lankelly Lane,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,19.77
431098,Lankelly Lane,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,12.19
431098,Lankelly Lane,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,37.6
431098,Lankelly Lane,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,81.9
431098,Lankelly Lane,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,81.5
431098,Lankelly Lane,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,50.7
431098,Lankelly Lane,2023-08-12 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-12 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-12 18:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-12 18:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 18:00:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 18:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
431098,Lankelly Lane,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
431098,Lankelly Lane,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
431098,Lankelly Lane,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,23.97
431098,Lankelly Lane,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.13
431098,Lankelly Lane,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.81
431098,Lankelly Lane,2023-08-12 18:00:00+00:00,feeder,10.0,N Current (RMS),A,40.8
431098,Lankelly Lane,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,97.0
431098,Lankelly Lane,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,67.4
431098,Lankelly Lane,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,62.4
431098,Lankelly Lane,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,29.8
431098,Lankelly Lane,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
431098,Lankelly Lane,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.53
431098,Lankelly Lane,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
431098,Lankelly Lane,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
431098,Lankelly Lane,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
431098,Lankelly Lane,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
431098,Lankelly Lane,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
431098,Lankelly Lane,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
431098,Lankelly Lane,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
431098,Lankelly Lane,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,23.94
431098,Lankelly Lane,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,16.15
431098,Lankelly Lane,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,14.82
431098,Lankelly Lane,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,40.7
431098,Lankelly Lane,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,96.9
431098,Lankelly Lane,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,67.5
431098,Lankelly Lane,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,62.4
431098,Lankelly Lane,2023-08-12 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-12 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-12 17:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-12 17:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 17:50:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 17:50:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-12 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
431098,Lankelly Lane,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
431098,Lankelly Lane,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
431098,Lankelly Lane,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,23.57
431098,Lankelly Lane,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.83
