Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.18
431098,Lankelly Lane,2023-08-12 17:50:00+00:00,feeder,10.0,N Current (RMS),A,42.5
431098,Lankelly Lane,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,96.0
431098,Lankelly Lane,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,70.5
431098,Lankelly Lane,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,60.2
431098,Lankelly Lane,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,29.8
431098,Lankelly Lane,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
431098,Lankelly Lane,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
431098,Lankelly Lane,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
431098,Lankelly Lane,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
431098,Lankelly Lane,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
431098,Lankelly Lane,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
431098,Lankelly Lane,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
431098,Lankelly Lane,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
431098,Lankelly Lane,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
431098,Lankelly Lane,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,23.55
431098,Lankelly Lane,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,16.85
431098,Lankelly Lane,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,14.2
431098,Lankelly Lane,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,42.3
431098,Lankelly Lane,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,95.9
431098,Lankelly Lane,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,70.6
431098,Lankelly Lane,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,60.2
431098,Lankelly Lane,2023-08-12 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-12 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-12 17:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-12 17:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 17:40:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 17:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
431098,Lankelly Lane,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
431098,Lankelly Lane,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
431098,Lankelly Lane,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,21.44
431098,Lankelly Lane,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.9
431098,Lankelly Lane,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.3
431098,Lankelly Lane,2023-08-12 17:40:00+00:00,feeder,10.0,N Current (RMS),A,38.2
431098,Lankelly Lane,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,87.6
431098,Lankelly Lane,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,62.4
431098,Lankelly Lane,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.3
431098,Lankelly Lane,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,29.8
431098,Lankelly Lane,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
431098,Lankelly Lane,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.82
431098,Lankelly Lane,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
431098,Lankelly Lane,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
431098,Lankelly Lane,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
431098,Lankelly Lane,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
431098,Lankelly Lane,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
431098,Lankelly Lane,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
431098,Lankelly Lane,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
431098,Lankelly Lane,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,21.42
431098,Lankelly Lane,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,14.92
431098,Lankelly Lane,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,13.31
431098,Lankelly Lane,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,38.0
431098,Lankelly Lane,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,87.4
431098,Lankelly Lane,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,62.4
431098,Lankelly Lane,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,55.4
431098,Lankelly Lane,2023-08-12 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-12 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-12 17:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 17:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 17:30:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 17:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-12 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
431098,Lankelly Lane,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
431098,Lankelly Lane,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
431098,Lankelly Lane,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,19.91
431098,Lankelly Lane,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,19.63
431098,Lankelly Lane,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.72
431098,Lankelly Lane,2023-08-12 17:30:00+00:00,feeder,10.0,N Current (RMS),A,35.8
431098,Lankelly Lane,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,81.5
431098,Lankelly Lane,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,81.2
431098,Lankelly Lane,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,56.6
431098,Lankelly Lane,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,29.8
431098,Lankelly Lane,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
431098,Lankelly Lane,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
431098,Lankelly Lane,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
431098,Lankelly Lane,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
431098,Lankelly Lane,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
431098,Lankelly Lane,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
431098,Lankelly Lane,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
431098,Lankelly Lane,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
431098,Lankelly Lane,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
431098,Lankelly Lane,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,19.91
431098,Lankelly Lane,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,19.63
431098,Lankelly Lane,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,13.73
431098,Lankelly Lane,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,35.6
431098,Lankelly Lane,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,81.4
431098,Lankelly Lane,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,81.2
431098,Lankelly Lane,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,56.6
431098,Lankelly Lane,2023-08-12 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-12 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-12 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-12 17:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 17:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 17:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 17:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
431098,Lankelly Lane,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
431098,Lankelly Lane,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
431098,Lankelly Lane,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.9
431098,Lankelly Lane,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.33
431098,Lankelly Lane,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.88
431098,Lankelly Lane,2023-08-12 17:20:00+00:00,feeder,10.0,N Current (RMS),A,32.2
431098,Lankelly Lane,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,69.8
431098,Lankelly Lane,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,53.9
431098,Lankelly Lane,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,57.4
431098,Lankelly Lane,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,29.8
431098,Lankelly Lane,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
431098,Lankelly Lane,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.21
431098,Lankelly Lane,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
431098,Lankelly Lane,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
431098,Lankelly Lane,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
431098,Lankelly Lane,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
431098,Lankelly Lane,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
431098,Lankelly Lane,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,16.89
431098,Lankelly Lane,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,12.34
431098,Lankelly Lane,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,13.88
431098,Lankelly Lane,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,32.1
431098,Lankelly Lane,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,69.8
431098,Lankelly Lane,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,53.9
431098,Lankelly Lane,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,57.4
431098,Lankelly Lane,2023-08-12 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-12 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-12 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-12 17:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 17:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 17:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 17:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
431098,Lankelly Lane,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
431098,Lankelly Lane,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
431098,Lankelly Lane,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.71
431098,Lankelly Lane,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.53
431098,Lankelly Lane,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.03
431098,Lankelly Lane,2023-08-12 17:10:00+00:00,feeder,10.0,N Current (RMS),A,31.2
431098,Lankelly Lane,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,61.4
431098,Lankelly Lane,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.5
431098,Lankelly Lane,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.9
431098,Lankelly Lane,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,29.8
431098,Lankelly Lane,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
431098,Lankelly Lane,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
431098,Lankelly Lane,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
431098,Lankelly Lane,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
431098,Lankelly Lane,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
431098,Lankelly Lane,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
431098,Lankelly Lane,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
431098,Lankelly Lane,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
431098,Lankelly Lane,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,14.7
431098,Lankelly Lane,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,9.55
431098,Lankelly Lane,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,13.03
431098,Lankelly Lane,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,31.0
431098,Lankelly Lane,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,61.4
431098,Lankelly Lane,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,41.5
431098,Lankelly Lane,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,53.8
431098,Lankelly Lane,2023-08-12 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-12 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-12 17:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-12 17:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 17:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 17:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
431098,Lankelly Lane,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
431098,Lankelly Lane,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
431098,Lankelly Lane,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,19.76
431098,Lankelly Lane,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.13
431098,Lankelly Lane,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.17
431098,Lankelly Lane,2023-08-12 17:00:00+00:00,feeder,10.0,N Current (RMS),A,42.5
431098,Lankelly Lane,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,84.4
431098,Lankelly Lane,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,48.0
431098,Lankelly Lane,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,62.5
431098,Lankelly Lane,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,29.8
431098,Lankelly Lane,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
431098,Lankelly Lane,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
431098,Lankelly Lane,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
431098,Lankelly Lane,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
431098,Lankelly Lane,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
431098,Lankelly Lane,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
431098,Lankelly Lane,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
431098,Lankelly Lane,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
431098,Lankelly Lane,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,19.74
431098,Lankelly Lane,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,11.15
431098,Lankelly Lane,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,15.18
431098,Lankelly Lane,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,42.3
431098,Lankelly Lane,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,84.3
431098,Lankelly Lane,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,48.0
431098,Lankelly Lane,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,62.5
431098,Lankelly Lane,2023-08-12 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-12 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-12 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-12 16:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-12 16:50:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-12 16:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 16:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
431098,Lankelly Lane,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
431098,Lankelly Lane,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
431098,Lankelly Lane,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,19.51
431098,Lankelly Lane,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.23
431098,Lankelly Lane,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.25
431098,Lankelly Lane,2023-08-12 16:50:00+00:00,feeder,10.0,N Current (RMS),A,52.4
431098,Lankelly Lane,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,85.0
431098,Lankelly Lane,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,44.4
431098,Lankelly Lane,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,68.3
431098,Lankelly Lane,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,29.8
431098,Lankelly Lane,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
431098,Lankelly Lane,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
431098,Lankelly Lane,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
431098,Lankelly Lane,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
431098,Lankelly Lane,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
431098,Lankelly Lane,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
431098,Lankelly Lane,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
431098,Lankelly Lane,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
431098,Lankelly Lane,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,19.49
431098,Lankelly Lane,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,10.26
431098,Lankelly Lane,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,16.25
431098,Lankelly Lane,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,52.2
431098,Lankelly Lane,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,84.9
431098,Lankelly Lane,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,44.5
431098,Lankelly Lane,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,68.3
431098,Lankelly Lane,2023-08-12 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-12 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-12 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-12 16:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 16:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 16:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 16:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
431098,Lankelly Lane,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
431098,Lankelly Lane,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,17.77
431098,Lankelly Lane,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.64
431098,Lankelly Lane,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.16
431098,Lankelly Lane,2023-08-12 16:40:00+00:00,feeder,10.0,N Current (RMS),A,38.8
431098,Lankelly Lane,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,74.5
431098,Lankelly Lane,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,50.0
431098,Lankelly Lane,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,62.8
431098,Lankelly Lane,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,29.9
431098,Lankelly Lane,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
431098,Lankelly Lane,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.4
431098,Lankelly Lane,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
431098,Lankelly Lane,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
431098,Lankelly Lane,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
431098,Lankelly Lane,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
431098,Lankelly Lane,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
431098,Lankelly Lane,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,17.76
431098,Lankelly Lane,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,11.66
431098,Lankelly Lane,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,15.15
431098,Lankelly Lane,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,38.7
431098,Lankelly Lane,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,74.4
431098,Lankelly Lane,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,50.1
431098,Lankelly Lane,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,62.8
431098,Lankelly Lane,2023-08-12 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-12 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-12 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-12 16:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-12 16:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 16:30:00+00:00,feeder,,L1 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 16:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
431098,Lankelly Lane,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
431098,Lankelly Lane,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
431098,Lankelly Lane,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,19.83
431098,Lankelly Lane,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.8
431098,Lankelly Lane,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.12
431098,Lankelly Lane,2023-08-12 16:30:00+00:00,feeder,10.0,N Current (RMS),A,47.8
431098,Lankelly Lane,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,81.2
431098,Lankelly Lane,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,47.4
431098,Lankelly Lane,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.2
431098,Lankelly Lane,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,29.9
431098,Lankelly Lane,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
431098,Lankelly Lane,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
431098,Lankelly Lane,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
431098,Lankelly Lane,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
431098,Lankelly Lane,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
431098,Lankelly Lane,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
431098,Lankelly Lane,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
431098,Lankelly Lane,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
431098,Lankelly Lane,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
431098,Lankelly Lane,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,19.8
431098,Lankelly Lane,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,10.83
431098,Lankelly Lane,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,11.13
431098,Lankelly Lane,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,47.6
431098,Lankelly Lane,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,81.1
431098,Lankelly Lane,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,47.5
431098,Lankelly Lane,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,49.2
431098,Lankelly Lane,2023-08-12 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-12 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-12 16:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
431098,Lankelly Lane,2023-08-12 16:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 16:20:00+00:00,feeder,,L1 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 16:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
431098,Lankelly Lane,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
431098,Lankelly Lane,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
431098,Lankelly Lane,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,21.11
431098,Lankelly Lane,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.67
431098,Lankelly Lane,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.74
431098,Lankelly Lane,2023-08-12 16:20:00+00:00,feeder,10.0,N Current (RMS),A,48.7
431098,Lankelly Lane,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,86.1
431098,Lankelly Lane,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,47.0
431098,Lankelly Lane,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.9
431098,Lankelly Lane,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,29.9
431098,Lankelly Lane,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
431098,Lankelly Lane,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.71
431098,Lankelly Lane,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
431098,Lankelly Lane,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
431098,Lankelly Lane,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
431098,Lankelly Lane,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
431098,Lankelly Lane,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
431098,Lankelly Lane,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
431098,Lankelly Lane,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
431098,Lankelly Lane,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,21.07
431098,Lankelly Lane,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,10.69
431098,Lankelly Lane,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,9.76
431098,Lankelly Lane,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,48.5
431098,Lankelly Lane,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,86.0
431098,Lankelly Lane,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,47.0
431098,Lankelly Lane,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,42.0
431098,Lankelly Lane,2023-08-12 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-12 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-12 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-12 16:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 16:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 16:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 16:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
431098,Lankelly Lane,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
431098,Lankelly Lane,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
431098,Lankelly Lane,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,17.98
431098,Lankelly Lane,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.06
431098,Lankelly Lane,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.43
431098,Lankelly Lane,2023-08-12 16:10:00+00:00,feeder,10.0,N Current (RMS),A,35.9
431098,Lankelly Lane,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,74.6
431098,Lankelly Lane,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,51.8
431098,Lankelly Lane,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,60.3
431098,Lankelly Lane,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,29.8
431098,Lankelly Lane,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
431098,Lankelly Lane,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
431098,Lankelly Lane,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
431098,Lankelly Lane,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
431098,Lankelly Lane,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
431098,Lankelly Lane,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
431098,Lankelly Lane,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
431098,Lankelly Lane,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
431098,Lankelly Lane,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,17.96
431098,Lankelly Lane,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,12.08
431098,Lankelly Lane,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,14.43
431098,Lankelly Lane,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,35.7
431098,Lankelly Lane,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,74.6
431098,Lankelly Lane,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,51.9
431098,Lankelly Lane,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,60.3
431098,Lankelly Lane,2023-08-12 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-12 16:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 16:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 16:00:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 16:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
431098,Lankelly Lane,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
431098,Lankelly Lane,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
431098,Lankelly Lane,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.71
431098,Lankelly Lane,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.28
431098,Lankelly Lane,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.5
431098,Lankelly Lane,2023-08-12 16:00:00+00:00,feeder,10.0,N Current (RMS),A,31.4
431098,Lankelly Lane,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,62.8
431098,Lankelly Lane,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,51.8
431098,Lankelly Lane,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.7
431098,Lankelly Lane,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,29.8
431098,Lankelly Lane,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
431098,Lankelly Lane,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
431098,Lankelly Lane,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
431098,Lankelly Lane,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
431098,Lankelly Lane,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
431098,Lankelly Lane,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
431098,Lankelly Lane,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
431098,Lankelly Lane,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
431098,Lankelly Lane,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
431098,Lankelly Lane,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,14.7
431098,Lankelly Lane,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,12.29
431098,Lankelly Lane,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,10.51
431098,Lankelly Lane,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,31.3
431098,Lankelly Lane,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,62.7
431098,Lankelly Lane,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,51.8
431098,Lankelly Lane,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,44.7
431098,Lankelly Lane,2023-08-12 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-12 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-12 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-12 15:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 15:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 15:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 15:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
431098,Lankelly Lane,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
431098,Lankelly Lane,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
431098,Lankelly Lane,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.78
431098,Lankelly Lane,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.71
431098,Lankelly Lane,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.13
431098,Lankelly Lane,2023-08-12 15:50:00+00:00,feeder,10.0,N Current (RMS),A,30.6
431098,Lankelly Lane,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,56.3
431098,Lankelly Lane,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,42.1
431098,Lankelly Lane,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,59.2
431098,Lankelly Lane,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,29.8
431098,Lankelly Lane,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
431098,Lankelly Lane,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
431098,Lankelly Lane,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
431098,Lankelly Lane,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
431098,Lankelly Lane,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
431098,Lankelly Lane,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
431098,Lankelly Lane,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
431098,Lankelly Lane,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
431098,Lankelly Lane,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,13.78
431098,Lankelly Lane,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,9.73
431098,Lankelly Lane,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,14.12
431098,Lankelly Lane,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,30.5
431098,Lankelly Lane,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,56.3
431098,Lankelly Lane,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,42.2
431098,Lankelly Lane,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,59.2
431098,Lankelly Lane,2023-08-12 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-12 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-12 15:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 15:40:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-12 15:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 15:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
431098,Lankelly Lane,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
431098,Lankelly Lane,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
431098,Lankelly Lane,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.78
431098,Lankelly Lane,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.14
431098,Lankelly Lane,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.66
431098,Lankelly Lane,2023-08-12 15:40:00+00:00,feeder,10.0,N Current (RMS),A,36.4
431098,Lankelly Lane,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,60.2
431098,Lankelly Lane,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.9
431098,Lankelly Lane,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,67.9
431098,Lankelly Lane,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,29.8
431098,Lankelly Lane,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
431098,Lankelly Lane,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.7
431098,Lankelly Lane,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
431098,Lankelly Lane,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
431098,Lankelly Lane,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
431098,Lankelly Lane,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
431098,Lankelly Lane,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
431098,Lankelly Lane,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
431098,Lankelly Lane,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,14.77
431098,Lankelly Lane,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,8.17
431098,Lankelly Lane,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,16.65
431098,Lankelly Lane,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,36.3
431098,Lankelly Lane,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,60.2
431098,Lankelly Lane,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,36.0
431098,Lankelly Lane,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,67.8
431098,Lankelly Lane,2023-08-12 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-12 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-12 15:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 15:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 15:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-12 15:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
431098,Lankelly Lane,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
431098,Lankelly Lane,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
431098,Lankelly Lane,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.38
431098,Lankelly Lane,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.51
431098,Lankelly Lane,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.67
431098,Lankelly Lane,2023-08-12 15:30:00+00:00,feeder,10.0,N Current (RMS),A,29.8
431098,Lankelly Lane,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,58.8
431098,Lankelly Lane,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,56.3
431098,Lankelly Lane,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,76.4
431098,Lankelly Lane,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,29.8
431098,Lankelly Lane,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
431098,Lankelly Lane,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
431098,Lankelly Lane,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
431098,Lankelly Lane,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.51
431098,Lankelly Lane,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
431098,Lankelly Lane,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
431098,Lankelly Lane,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
431098,Lankelly Lane,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,14.39
431098,Lankelly Lane,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,13.52
431098,Lankelly Lane,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,18.66
431098,Lankelly Lane,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,29.8
431098,Lankelly Lane,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,58.8
431098,Lankelly Lane,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,56.3
431098,Lankelly Lane,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,76.4
431098,Lankelly Lane,2023-08-12 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-12 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-12 15:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 15:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 15:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 15:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
431098,Lankelly Lane,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
431098,Lankelly Lane,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
431098,Lankelly Lane,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.47
431098,Lankelly Lane,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.75
431098,Lankelly Lane,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.2
431098,Lankelly Lane,2023-08-12 15:20:00+00:00,feeder,10.0,N Current (RMS),A,29.5
431098,Lankelly Lane,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,59.6
431098,Lankelly Lane,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,58.5
431098,Lankelly Lane,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,69.8
431098,Lankelly Lane,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,29.8
431098,Lankelly Lane,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.8
431098,Lankelly Lane,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
431098,Lankelly Lane,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
431098,Lankelly Lane,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
431098,Lankelly Lane,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
431098,Lankelly Lane,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
431098,Lankelly Lane,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
431098,Lankelly Lane,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,14.48
431098,Lankelly Lane,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,13.76
431098,Lankelly Lane,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,17.19
431098,Lankelly Lane,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,29.4
431098,Lankelly Lane,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,59.6
431098,Lankelly Lane,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,58.6
431098,Lankelly Lane,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,69.8
431098,Lankelly Lane,2023-08-12 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-12 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-12 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-12 15:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-12 15:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 15:10:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 15:10:00+00:00,feeder,,N Current (RMS),A,0.5
