Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-12 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
431098,Lankelly Lane,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
431098,Lankelly Lane,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
431098,Lankelly Lane,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,20.95
431098,Lankelly Lane,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.46
431098,Lankelly Lane,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.36
431098,Lankelly Lane,2023-08-12 15:10:00+00:00,feeder,10.0,N Current (RMS),A,45.1
431098,Lankelly Lane,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,87.2
431098,Lankelly Lane,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,52.8
431098,Lankelly Lane,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,54.8
431098,Lankelly Lane,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,29.8
431098,Lankelly Lane,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
431098,Lankelly Lane,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
431098,Lankelly Lane,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
431098,Lankelly Lane,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
431098,Lankelly Lane,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
431098,Lankelly Lane,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.6
431098,Lankelly Lane,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
431098,Lankelly Lane,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
431098,Lankelly Lane,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
431098,Lankelly Lane,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,20.92
431098,Lankelly Lane,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,12.48
431098,Lankelly Lane,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,13.38
431098,Lankelly Lane,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,44.9
431098,Lankelly Lane,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,87.1
431098,Lankelly Lane,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,52.8
431098,Lankelly Lane,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,54.9
431098,Lankelly Lane,2023-08-12 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-12 15:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-12 15:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 15:00:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 15:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
431098,Lankelly Lane,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
431098,Lankelly Lane,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
431098,Lankelly Lane,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,17.51
431098,Lankelly Lane,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.46
431098,Lankelly Lane,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
431098,Lankelly Lane,2023-08-12 15:00:00+00:00,feeder,10.0,N Current (RMS),A,34.0
431098,Lankelly Lane,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,70.7
431098,Lankelly Lane,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,57.2
431098,Lankelly Lane,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.1
431098,Lankelly Lane,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,29.8
431098,Lankelly Lane,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.49
431098,Lankelly Lane,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
431098,Lankelly Lane,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.57
431098,Lankelly Lane,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
431098,Lankelly Lane,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.41
431098,Lankelly Lane,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
431098,Lankelly Lane,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
431098,Lankelly Lane,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
431098,Lankelly Lane,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,17.49
431098,Lankelly Lane,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,13.48
431098,Lankelly Lane,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,12.01
431098,Lankelly Lane,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,33.8
431098,Lankelly Lane,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,70.7
431098,Lankelly Lane,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,57.3
431098,Lankelly Lane,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,50.1
431098,Lankelly Lane,2023-08-12 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-12 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-12 14:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 14:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 14:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 14:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
431098,Lankelly Lane,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
431098,Lankelly Lane,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
431098,Lankelly Lane,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.27
431098,Lankelly Lane,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.73
431098,Lankelly Lane,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.83
431098,Lankelly Lane,2023-08-12 14:50:00+00:00,feeder,10.0,N Current (RMS),A,28.5
431098,Lankelly Lane,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,62.7
431098,Lankelly Lane,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,52.7
431098,Lankelly Lane,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.7
431098,Lankelly Lane,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,29.8
431098,Lankelly Lane,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
431098,Lankelly Lane,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.63
431098,Lankelly Lane,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
431098,Lankelly Lane,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
431098,Lankelly Lane,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
431098,Lankelly Lane,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.65
431098,Lankelly Lane,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
431098,Lankelly Lane,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
431098,Lankelly Lane,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
431098,Lankelly Lane,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,15.26
431098,Lankelly Lane,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,12.74
431098,Lankelly Lane,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,11.84
431098,Lankelly Lane,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,28.4
431098,Lankelly Lane,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,62.7
431098,Lankelly Lane,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,52.7
431098,Lankelly Lane,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,49.7
431098,Lankelly Lane,2023-08-12 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-12 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-12 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-12 14:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 14:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 14:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 14:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
431098,Lankelly Lane,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
431098,Lankelly Lane,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
431098,Lankelly Lane,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.1
431098,Lankelly Lane,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.19
431098,Lankelly Lane,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.73
431098,Lankelly Lane,2023-08-12 14:40:00+00:00,feeder,10.0,N Current (RMS),A,32.4
431098,Lankelly Lane,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,57.8
431098,Lankelly Lane,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,47.3
431098,Lankelly Lane,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.0
431098,Lankelly Lane,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,29.8
431098,Lankelly Lane,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
431098,Lankelly Lane,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.37
431098,Lankelly Lane,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
431098,Lankelly Lane,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
431098,Lankelly Lane,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
431098,Lankelly Lane,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.68
431098,Lankelly Lane,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
431098,Lankelly Lane,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
431098,Lankelly Lane,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,14.09
431098,Lankelly Lane,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,11.21
431098,Lankelly Lane,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,11.73
431098,Lankelly Lane,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,32.2
431098,Lankelly Lane,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,57.8
431098,Lankelly Lane,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,47.3
431098,Lankelly Lane,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,50.0
431098,Lankelly Lane,2023-08-12 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-12 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-12 14:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 14:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 14:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 14:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
431098,Lankelly Lane,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
431098,Lankelly Lane,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
431098,Lankelly Lane,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.62
431098,Lankelly Lane,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.21
431098,Lankelly Lane,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.8
431098,Lankelly Lane,2023-08-12 14:30:00+00:00,feeder,10.0,N Current (RMS),A,27.3
431098,Lankelly Lane,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,52.3
431098,Lankelly Lane,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,51.5
431098,Lankelly Lane,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.2
431098,Lankelly Lane,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,29.8
431098,Lankelly Lane,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
431098,Lankelly Lane,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
431098,Lankelly Lane,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
431098,Lankelly Lane,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
431098,Lankelly Lane,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
431098,Lankelly Lane,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.54
431098,Lankelly Lane,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
431098,Lankelly Lane,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
431098,Lankelly Lane,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
431098,Lankelly Lane,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,12.61
431098,Lankelly Lane,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,12.22
431098,Lankelly Lane,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,9.8
431098,Lankelly Lane,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,27.2
431098,Lankelly Lane,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,52.3
431098,Lankelly Lane,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,51.5
431098,Lankelly Lane,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,41.2
431098,Lankelly Lane,2023-08-12 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-12 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-12 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-12 14:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 14:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 14:20:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 14:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
431098,Lankelly Lane,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
431098,Lankelly Lane,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
431098,Lankelly Lane,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.42
431098,Lankelly Lane,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.62
431098,Lankelly Lane,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.29
431098,Lankelly Lane,2023-08-12 14:20:00+00:00,feeder,10.0,N Current (RMS),A,27.3
431098,Lankelly Lane,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,59.0
431098,Lankelly Lane,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,56.9
431098,Lankelly Lane,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.5
431098,Lankelly Lane,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,29.8
431098,Lankelly Lane,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
431098,Lankelly Lane,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
431098,Lankelly Lane,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
431098,Lankelly Lane,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
431098,Lankelly Lane,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
431098,Lankelly Lane,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.21
431098,Lankelly Lane,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
431098,Lankelly Lane,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
431098,Lankelly Lane,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431098,Lankelly Lane,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,14.42
431098,Lankelly Lane,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,13.62
431098,Lankelly Lane,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,10.3
431098,Lankelly Lane,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,27.1
431098,Lankelly Lane,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,59.0
431098,Lankelly Lane,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,57.0
431098,Lankelly Lane,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,42.5
431098,Lankelly Lane,2023-08-12 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-12 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-12 14:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 14:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 14:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 14:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
431098,Lankelly Lane,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
431098,Lankelly Lane,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
431098,Lankelly Lane,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.68
431098,Lankelly Lane,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.68
431098,Lankelly Lane,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.41
431098,Lankelly Lane,2023-08-12 14:10:00+00:00,feeder,10.0,N Current (RMS),A,30.5
431098,Lankelly Lane,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,64.0
431098,Lankelly Lane,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,45.4
431098,Lankelly Lane,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
431098,Lankelly Lane,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,29.7
431098,Lankelly Lane,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.93
431098,Lankelly Lane,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
431098,Lankelly Lane,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
431098,Lankelly Lane,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
431098,Lankelly Lane,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.4
431098,Lankelly Lane,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
431098,Lankelly Lane,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
431098,Lankelly Lane,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
431098,Lankelly Lane,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,15.67
431098,Lankelly Lane,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,10.7
431098,Lankelly Lane,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,11.42
431098,Lankelly Lane,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,30.4
431098,Lankelly Lane,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,63.9
431098,Lankelly Lane,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,45.5
431098,Lankelly Lane,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,47.2
431098,Lankelly Lane,2023-08-12 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-12 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-12 14:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 14:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 14:00:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 14:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
431098,Lankelly Lane,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
431098,Lankelly Lane,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.82
431098,Lankelly Lane,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.53
431098,Lankelly Lane,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.4
431098,Lankelly Lane,2023-08-12 14:00:00+00:00,feeder,10.0,N Current (RMS),A,33.2
431098,Lankelly Lane,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,60.7
431098,Lankelly Lane,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,56.5
431098,Lankelly Lane,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.7
431098,Lankelly Lane,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,29.5
431098,Lankelly Lane,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.87
431098,Lankelly Lane,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
431098,Lankelly Lane,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
431098,Lankelly Lane,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
431098,Lankelly Lane,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
431098,Lankelly Lane,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
431098,Lankelly Lane,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
431098,Lankelly Lane,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,14.81
431098,Lankelly Lane,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,12.54
431098,Lankelly Lane,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,9.41
431098,Lankelly Lane,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,33.0
431098,Lankelly Lane,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,60.7
431098,Lankelly Lane,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,56.5
431098,Lankelly Lane,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,39.8
431098,Lankelly Lane,2023-08-12 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-12 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-12 13:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 13:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 13:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 13:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
431098,Lankelly Lane,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
431098,Lankelly Lane,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
431098,Lankelly Lane,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.32
431098,Lankelly Lane,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.71
431098,Lankelly Lane,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.25
431098,Lankelly Lane,2023-08-12 13:50:00+00:00,feeder,10.0,N Current (RMS),A,30.8
431098,Lankelly Lane,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,52.0
431098,Lankelly Lane,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,59.4
431098,Lankelly Lane,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.4
431098,Lankelly Lane,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,29.4
431098,Lankelly Lane,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.49
431098,Lankelly Lane,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
431098,Lankelly Lane,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
431098,Lankelly Lane,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
431098,Lankelly Lane,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
431098,Lankelly Lane,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
431098,Lankelly Lane,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
431098,Lankelly Lane,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
431098,Lankelly Lane,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,12.33
431098,Lankelly Lane,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,12.72
431098,Lankelly Lane,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,11.25
431098,Lankelly Lane,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,30.6
431098,Lankelly Lane,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,52.0
431098,Lankelly Lane,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,59.4
431098,Lankelly Lane,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,47.4
431098,Lankelly Lane,2023-08-12 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-12 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-12 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-12 13:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-12 13:40:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-12 13:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 13:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
431098,Lankelly Lane,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
431098,Lankelly Lane,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
431098,Lankelly Lane,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.03
431098,Lankelly Lane,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.25
431098,Lankelly Lane,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.23
431098,Lankelly Lane,2023-08-12 13:40:00+00:00,feeder,10.0,N Current (RMS),A,34.5
431098,Lankelly Lane,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,58.0
431098,Lankelly Lane,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
431098,Lankelly Lane,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,46.6
431098,Lankelly Lane,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,29.2
431098,Lankelly Lane,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
431098,Lankelly Lane,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
431098,Lankelly Lane,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
431098,Lankelly Lane,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
431098,Lankelly Lane,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
431098,Lankelly Lane,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
431098,Lankelly Lane,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
431098,Lankelly Lane,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
431098,Lankelly Lane,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,14.01
431098,Lankelly Lane,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,6.28
431098,Lankelly Lane,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,11.24
431098,Lankelly Lane,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,34.4
431098,Lankelly Lane,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,58.0
431098,Lankelly Lane,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,28.7
431098,Lankelly Lane,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,46.6
431098,Lankelly Lane,2023-08-12 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-12 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-12 13:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 13:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 13:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 13:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
431098,Lankelly Lane,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
431098,Lankelly Lane,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
431098,Lankelly Lane,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.72
431098,Lankelly Lane,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.81
431098,Lankelly Lane,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.56
431098,Lankelly Lane,2023-08-12 13:30:00+00:00,feeder,10.0,N Current (RMS),A,32.2
431098,Lankelly Lane,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.0
431098,Lankelly Lane,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
431098,Lankelly Lane,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.2
431098,Lankelly Lane,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,29.1
431098,Lankelly Lane,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
431098,Lankelly Lane,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
431098,Lankelly Lane,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
431098,Lankelly Lane,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
431098,Lankelly Lane,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
431098,Lankelly Lane,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
431098,Lankelly Lane,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
431098,Lankelly Lane,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
431098,Lankelly Lane,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
431098,Lankelly Lane,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,9.73
431098,Lankelly Lane,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,6.84
431098,Lankelly Lane,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,14.55
431098,Lankelly Lane,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,32.1
431098,Lankelly Lane,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,41.0
431098,Lankelly Lane,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,30.7
431098,Lankelly Lane,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,59.2
431098,Lankelly Lane,2023-08-12 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-12 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-12 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-12 13:20:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 13:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 13:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-12 13:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
431098,Lankelly Lane,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
431098,Lankelly Lane,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.63
431098,Lankelly Lane,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.68
431098,Lankelly Lane,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.27
431098,Lankelly Lane,2023-08-12 13:20:00+00:00,feeder,10.0,N Current (RMS),A,32.3
431098,Lankelly Lane,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,49.2
431098,Lankelly Lane,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,45.1
431098,Lankelly Lane,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,70.1
431098,Lankelly Lane,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.4
431098,Lankelly Lane,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
431098,Lankelly Lane,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
431098,Lankelly Lane,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
431098,Lankelly Lane,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
431098,Lankelly Lane,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
431098,Lankelly Lane,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
431098,Lankelly Lane,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
431098,Lankelly Lane,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,11.64
431098,Lankelly Lane,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,10.7
431098,Lankelly Lane,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,17.25
431098,Lankelly Lane,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,32.2
431098,Lankelly Lane,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,49.2
431098,Lankelly Lane,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,45.1
431098,Lankelly Lane,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,70.0
431098,Lankelly Lane,2023-08-12 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-12 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-12 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-12 13:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 13:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-12 13:10:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 13:10:00+00:00,feeder,,N Current (RMS),A,0.7
431098,Lankelly Lane,2023-08-12 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
431098,Lankelly Lane,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
431098,Lankelly Lane,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
431098,Lankelly Lane,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.69
431098,Lankelly Lane,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,21.66
431098,Lankelly Lane,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.09
431098,Lankelly Lane,2023-08-12 13:10:00+00:00,feeder,10.0,N Current (RMS),A,44.1
431098,Lankelly Lane,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,60.2
431098,Lankelly Lane,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,92.8
431098,Lankelly Lane,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.9
431098,Lankelly Lane,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
431098,Lankelly Lane,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
431098,Lankelly Lane,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
431098,Lankelly Lane,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
431098,Lankelly Lane,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
431098,Lankelly Lane,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.13
431098,Lankelly Lane,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
431098,Lankelly Lane,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
431098,Lankelly Lane,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
431098,Lankelly Lane,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,14.71
431098,Lankelly Lane,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,21.64
431098,Lankelly Lane,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,12.09
431098,Lankelly Lane,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,43.6
431098,Lankelly Lane,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,60.2
431098,Lankelly Lane,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,92.7
431098,Lankelly Lane,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,49.9
431098,Lankelly Lane,2023-08-12 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-12 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-12 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-12 13:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 13:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 13:00:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 13:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-12 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
431098,Lankelly Lane,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
431098,Lankelly Lane,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
431098,Lankelly Lane,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.95
431098,Lankelly Lane,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,18.24
431098,Lankelly Lane,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.1
431098,Lankelly Lane,2023-08-12 13:00:00+00:00,feeder,10.0,N Current (RMS),A,32.1
431098,Lankelly Lane,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,65.3
431098,Lankelly Lane,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,76.3
431098,Lankelly Lane,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.2
431098,Lankelly Lane,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
431098,Lankelly Lane,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.51
431098,Lankelly Lane,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
431098,Lankelly Lane,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
431098,Lankelly Lane,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
431098,Lankelly Lane,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
431098,Lankelly Lane,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
431098,Lankelly Lane,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
431098,Lankelly Lane,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
431098,Lankelly Lane,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,15.96
431098,Lankelly Lane,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,18.24
431098,Lankelly Lane,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,13.11
431098,Lankelly Lane,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,31.8
431098,Lankelly Lane,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,65.3
431098,Lankelly Lane,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,76.3
431098,Lankelly Lane,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,54.2
431098,Lankelly Lane,2023-08-12 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-12 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-12 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-12 12:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 12:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 12:50:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 12:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
431098,Lankelly Lane,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
431098,Lankelly Lane,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
431098,Lankelly Lane,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.4
431098,Lankelly Lane,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.27
431098,Lankelly Lane,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.63
431098,Lankelly Lane,2023-08-12 12:50:00+00:00,feeder,10.0,N Current (RMS),A,28.0
431098,Lankelly Lane,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,62.9
431098,Lankelly Lane,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,45.5
431098,Lankelly Lane,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.9
431098,Lankelly Lane,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,29.1
431098,Lankelly Lane,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
431098,Lankelly Lane,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.07
431098,Lankelly Lane,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
431098,Lankelly Lane,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
431098,Lankelly Lane,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
431098,Lankelly Lane,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.14
431098,Lankelly Lane,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
431098,Lankelly Lane,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
431098,Lankelly Lane,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
431098,Lankelly Lane,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,15.39
431098,Lankelly Lane,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,10.29
431098,Lankelly Lane,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,11.64
431098,Lankelly Lane,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,27.9
431098,Lankelly Lane,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,62.9
431098,Lankelly Lane,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,45.6
431098,Lankelly Lane,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,48.9
431098,Lankelly Lane,2023-08-12 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-12 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-12 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-12 12:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 12:40:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-12 12:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 12:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
431098,Lankelly Lane,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
431098,Lankelly Lane,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,16.55
431098,Lankelly Lane,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.96
431098,Lankelly Lane,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.73
431098,Lankelly Lane,2023-08-12 12:40:00+00:00,feeder,10.0,N Current (RMS),A,40.1
431098,Lankelly Lane,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,67.5
431098,Lankelly Lane,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
431098,Lankelly Lane,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,64.5
431098,Lankelly Lane,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,29.1
431098,Lankelly Lane,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.03
431098,Lankelly Lane,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
431098,Lankelly Lane,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.55
431098,Lankelly Lane,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
431098,Lankelly Lane,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.65
431098,Lankelly Lane,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
431098,Lankelly Lane,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
431098,Lankelly Lane,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
431098,Lankelly Lane,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,16.54
431098,Lankelly Lane,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,6.99
431098,Lankelly Lane,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,15.73
431098,Lankelly Lane,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,39.9
431098,Lankelly Lane,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,67.4
431098,Lankelly Lane,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,34.8
