Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,64.5
431098,Lankelly Lane,2023-08-12 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-12 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-12 12:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 12:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 12:30:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 12:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
431098,Lankelly Lane,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
431098,Lankelly Lane,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
431098,Lankelly Lane,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.61
431098,Lankelly Lane,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.54
431098,Lankelly Lane,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.64
431098,Lankelly Lane,2023-08-12 12:30:00+00:00,feeder,10.0,N Current (RMS),A,27.9
431098,Lankelly Lane,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,67.9
431098,Lankelly Lane,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,52.3
431098,Lankelly Lane,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.2
431098,Lankelly Lane,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,29.1
431098,Lankelly Lane,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
431098,Lankelly Lane,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.65
431098,Lankelly Lane,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
431098,Lankelly Lane,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
431098,Lankelly Lane,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
431098,Lankelly Lane,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.54
431098,Lankelly Lane,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
431098,Lankelly Lane,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
431098,Lankelly Lane,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
431098,Lankelly Lane,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,16.61
431098,Lankelly Lane,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,12.55
431098,Lankelly Lane,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,11.65
431098,Lankelly Lane,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,27.8
431098,Lankelly Lane,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,67.9
431098,Lankelly Lane,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,52.4
431098,Lankelly Lane,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,48.2
431098,Lankelly Lane,2023-08-12 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-12 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-12 12:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 12:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 12:20:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 12:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
431098,Lankelly Lane,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
431098,Lankelly Lane,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
431098,Lankelly Lane,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.75
431098,Lankelly Lane,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.12
431098,Lankelly Lane,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.51
431098,Lankelly Lane,2023-08-12 12:20:00+00:00,feeder,10.0,N Current (RMS),A,28.4
431098,Lankelly Lane,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,60.7
431098,Lankelly Lane,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,40.5
431098,Lankelly Lane,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
431098,Lankelly Lane,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,29.1
431098,Lankelly Lane,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
431098,Lankelly Lane,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
431098,Lankelly Lane,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
431098,Lankelly Lane,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
431098,Lankelly Lane,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
431098,Lankelly Lane,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
431098,Lankelly Lane,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
431098,Lankelly Lane,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
431098,Lankelly Lane,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,14.74
431098,Lankelly Lane,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,9.14
431098,Lankelly Lane,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,10.52
431098,Lankelly Lane,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,28.3
431098,Lankelly Lane,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,60.6
431098,Lankelly Lane,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,40.6
431098,Lankelly Lane,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,44.0
431098,Lankelly Lane,2023-08-12 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-12 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-12 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
431098,Lankelly Lane,2023-08-12 12:10:00+00:00,feeder,,L3 Active Power,kW,-0.05
431098,Lankelly Lane,2023-08-12 12:10:00+00:00,feeder,,L2 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-12 12:10:00+00:00,feeder,,L1 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 12:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-12 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-12 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
431098,Lankelly Lane,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
431098,Lankelly Lane,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
431098,Lankelly Lane,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,24.75
431098,Lankelly Lane,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.49
431098,Lankelly Lane,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.9
431098,Lankelly Lane,2023-08-12 12:10:00+00:00,feeder,10.0,N Current (RMS),A,66.0
431098,Lankelly Lane,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,103.0
431098,Lankelly Lane,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
431098,Lankelly Lane,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,57.8
431098,Lankelly Lane,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,29.1
431098,Lankelly Lane,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
431098,Lankelly Lane,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
431098,Lankelly Lane,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
431098,Lankelly Lane,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
431098,Lankelly Lane,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
431098,Lankelly Lane,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
431098,Lankelly Lane,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
431098,Lankelly Lane,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
431098,Lankelly Lane,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
431098,Lankelly Lane,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,24.69
431098,Lankelly Lane,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,6.53
431098,Lankelly Lane,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,13.92
431098,Lankelly Lane,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,65.7
431098,Lankelly Lane,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,102.7
431098,Lankelly Lane,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,30.8
431098,Lankelly Lane,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,57.8
431098,Lankelly Lane,2023-08-12 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-12 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-12 12:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-12 12:00:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-12 12:00:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 12:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
431098,Lankelly Lane,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
431098,Lankelly Lane,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
431098,Lankelly Lane,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,17.2
431098,Lankelly Lane,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.91
431098,Lankelly Lane,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.39
431098,Lankelly Lane,2023-08-12 12:00:00+00:00,feeder,10.0,N Current (RMS),A,46.4
431098,Lankelly Lane,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,72.6
431098,Lankelly Lane,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
431098,Lankelly Lane,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.8
431098,Lankelly Lane,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,29.1
431098,Lankelly Lane,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
431098,Lankelly Lane,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
431098,Lankelly Lane,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
431098,Lankelly Lane,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
431098,Lankelly Lane,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
431098,Lankelly Lane,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
431098,Lankelly Lane,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
431098,Lankelly Lane,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
431098,Lankelly Lane,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
431098,Lankelly Lane,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,17.17
431098,Lankelly Lane,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,4.95
431098,Lankelly Lane,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,12.4
431098,Lankelly Lane,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,46.2
431098,Lankelly Lane,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,72.4
431098,Lankelly Lane,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,24.4
431098,Lankelly Lane,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,50.8
431098,Lankelly Lane,2023-08-12 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-12 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-12 11:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-12 11:50:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-12 11:50:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 11:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
431098,Lankelly Lane,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
431098,Lankelly Lane,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
431098,Lankelly Lane,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,19.57
431098,Lankelly Lane,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.97
431098,Lankelly Lane,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.79
431098,Lankelly Lane,2023-08-12 11:50:00+00:00,feeder,10.0,N Current (RMS),A,49.5
431098,Lankelly Lane,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,80.1
431098,Lankelly Lane,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.2
431098,Lankelly Lane,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,53.8
431098,Lankelly Lane,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
431098,Lankelly Lane,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
431098,Lankelly Lane,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
431098,Lankelly Lane,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
431098,Lankelly Lane,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
431098,Lankelly Lane,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
431098,Lankelly Lane,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
431098,Lankelly Lane,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
431098,Lankelly Lane,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
431098,Lankelly Lane,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,19.54
431098,Lankelly Lane,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,7.01
431098,Lankelly Lane,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,12.8
431098,Lankelly Lane,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,49.2
431098,Lankelly Lane,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,80.0
431098,Lankelly Lane,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,39.2
431098,Lankelly Lane,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,53.8
431098,Lankelly Lane,2023-08-12 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-12 11:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-12 11:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 11:40:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 11:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
431098,Lankelly Lane,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
431098,Lankelly Lane,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
431098,Lankelly Lane,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,19.98
431098,Lankelly Lane,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.77
431098,Lankelly Lane,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.58
431098,Lankelly Lane,2023-08-12 11:40:00+00:00,feeder,10.0,N Current (RMS),A,34.3
431098,Lankelly Lane,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,82.0
431098,Lankelly Lane,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,61.3
431098,Lankelly Lane,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,52.8
431098,Lankelly Lane,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
431098,Lankelly Lane,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
431098,Lankelly Lane,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
431098,Lankelly Lane,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
431098,Lankelly Lane,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
431098,Lankelly Lane,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
431098,Lankelly Lane,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
431098,Lankelly Lane,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
431098,Lankelly Lane,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,19.96
431098,Lankelly Lane,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,14.78
431098,Lankelly Lane,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,12.59
431098,Lankelly Lane,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,34.1
431098,Lankelly Lane,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,81.9
431098,Lankelly Lane,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,61.4
431098,Lankelly Lane,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,52.8
431098,Lankelly Lane,2023-08-12 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-12 11:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-12 11:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 11:30:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 11:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
431098,Lankelly Lane,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
431098,Lankelly Lane,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
431098,Lankelly Lane,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.07
431098,Lankelly Lane,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.1
431098,Lankelly Lane,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.91
431098,Lankelly Lane,2023-08-12 11:30:00+00:00,feeder,10.0,N Current (RMS),A,31.5
431098,Lankelly Lane,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,57.6
431098,Lankelly Lane,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,48.3
431098,Lankelly Lane,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
431098,Lankelly Lane,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,28.7
431098,Lankelly Lane,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
431098,Lankelly Lane,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
431098,Lankelly Lane,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
431098,Lankelly Lane,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
431098,Lankelly Lane,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.37
431098,Lankelly Lane,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
431098,Lankelly Lane,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
431098,Lankelly Lane,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
431098,Lankelly Lane,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,14.06
431098,Lankelly Lane,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,11.12
431098,Lankelly Lane,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,9.92
431098,Lankelly Lane,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,31.4
431098,Lankelly Lane,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,57.5
431098,Lankelly Lane,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,48.3
431098,Lankelly Lane,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,42.4
431098,Lankelly Lane,2023-08-12 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-12 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-12 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-12 11:20:00+00:00,feeder,,L3 Active Power,kW,-0.05
431098,Lankelly Lane,2023-08-12 11:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 11:20:00+00:00,feeder,,L1 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-12 11:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-12 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
431098,Lankelly Lane,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
431098,Lankelly Lane,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
431098,Lankelly Lane,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,22.27
431098,Lankelly Lane,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.3
431098,Lankelly Lane,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.64
431098,Lankelly Lane,2023-08-12 11:20:00+00:00,feeder,10.0,N Current (RMS),A,57.3
431098,Lankelly Lane,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,91.4
431098,Lankelly Lane,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,57.5
431098,Lankelly Lane,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.5
431098,Lankelly Lane,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
431098,Lankelly Lane,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
431098,Lankelly Lane,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
431098,Lankelly Lane,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
431098,Lankelly Lane,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
431098,Lankelly Lane,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
431098,Lankelly Lane,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
431098,Lankelly Lane,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
431098,Lankelly Lane,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,22.22
431098,Lankelly Lane,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,13.32
431098,Lankelly Lane,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,10.66
431098,Lankelly Lane,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,57.0
431098,Lankelly Lane,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,91.3
431098,Lankelly Lane,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,57.6
431098,Lankelly Lane,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,46.5
431098,Lankelly Lane,2023-08-12 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-12 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-12 11:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
431098,Lankelly Lane,2023-08-12 11:10:00+00:00,feeder,,L2 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-12 11:10:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 11:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
431098,Lankelly Lane,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
431098,Lankelly Lane,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
431098,Lankelly Lane,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,21.55
431098,Lankelly Lane,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.87
431098,Lankelly Lane,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.59
431098,Lankelly Lane,2023-08-12 11:10:00+00:00,feeder,10.0,N Current (RMS),A,55.1
431098,Lankelly Lane,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,88.8
431098,Lankelly Lane,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.8
431098,Lankelly Lane,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,64.4
431098,Lankelly Lane,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
431098,Lankelly Lane,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
431098,Lankelly Lane,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
431098,Lankelly Lane,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
431098,Lankelly Lane,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
431098,Lankelly Lane,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.85
431098,Lankelly Lane,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
431098,Lankelly Lane,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
431098,Lankelly Lane,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
431098,Lankelly Lane,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,21.51
431098,Lankelly Lane,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,8.91
431098,Lankelly Lane,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,15.6
431098,Lankelly Lane,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,54.9
431098,Lankelly Lane,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,88.7
431098,Lankelly Lane,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,38.9
431098,Lankelly Lane,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,64.4
431098,Lankelly Lane,2023-08-12 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-12 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-12 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-12 11:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 11:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 11:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 11:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
431098,Lankelly Lane,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
431098,Lankelly Lane,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
431098,Lankelly Lane,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.41
431098,Lankelly Lane,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.76
431098,Lankelly Lane,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.75
431098,Lankelly Lane,2023-08-12 11:00:00+00:00,feeder,10.0,N Current (RMS),A,28.8
431098,Lankelly Lane,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,63.7
431098,Lankelly Lane,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,51.0
431098,Lankelly Lane,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,60.6
431098,Lankelly Lane,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
431098,Lankelly Lane,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
431098,Lankelly Lane,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
431098,Lankelly Lane,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
431098,Lankelly Lane,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
431098,Lankelly Lane,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
431098,Lankelly Lane,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
431098,Lankelly Lane,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
431098,Lankelly Lane,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
431098,Lankelly Lane,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,15.4
431098,Lankelly Lane,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,11.78
431098,Lankelly Lane,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,14.75
431098,Lankelly Lane,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,28.7
431098,Lankelly Lane,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,63.7
431098,Lankelly Lane,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,51.0
431098,Lankelly Lane,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,60.6
431098,Lankelly Lane,2023-08-12 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-12 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-12 10:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-12 10:50:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-12 10:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 10:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
431098,Lankelly Lane,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
431098,Lankelly Lane,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
431098,Lankelly Lane,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,16.11
431098,Lankelly Lane,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.16
431098,Lankelly Lane,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.82
431098,Lankelly Lane,2023-08-12 10:50:00+00:00,feeder,10.0,N Current (RMS),A,36.0
431098,Lankelly Lane,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,66.0
431098,Lankelly Lane,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.7
431098,Lankelly Lane,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.7
431098,Lankelly Lane,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,28.4
431098,Lankelly Lane,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
431098,Lankelly Lane,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.6
431098,Lankelly Lane,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
431098,Lankelly Lane,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
431098,Lankelly Lane,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
431098,Lankelly Lane,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
431098,Lankelly Lane,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
431098,Lankelly Lane,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
431098,Lankelly Lane,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
431098,Lankelly Lane,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,16.09
431098,Lankelly Lane,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,8.19
431098,Lankelly Lane,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,12.82
431098,Lankelly Lane,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,35.8
431098,Lankelly Lane,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,65.9
431098,Lankelly Lane,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,37.8
431098,Lankelly Lane,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,52.7
431098,Lankelly Lane,2023-08-12 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-12 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-12 10:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 10:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 10:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 10:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
431098,Lankelly Lane,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
431098,Lankelly Lane,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
431098,Lankelly Lane,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.31
431098,Lankelly Lane,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.62
431098,Lankelly Lane,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.96
431098,Lankelly Lane,2023-08-12 10:40:00+00:00,feeder,10.0,N Current (RMS),A,23.6
431098,Lankelly Lane,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.9
431098,Lankelly Lane,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,44.1
431098,Lankelly Lane,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.6
431098,Lankelly Lane,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
431098,Lankelly Lane,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
431098,Lankelly Lane,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
431098,Lankelly Lane,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
431098,Lankelly Lane,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
431098,Lankelly Lane,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
431098,Lankelly Lane,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
431098,Lankelly Lane,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
431098,Lankelly Lane,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
431098,Lankelly Lane,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,8.32
431098,Lankelly Lane,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,9.63
431098,Lankelly Lane,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,10.95
431098,Lankelly Lane,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,23.5
431098,Lankelly Lane,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,38.9
431098,Lankelly Lane,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,44.2
431098,Lankelly Lane,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,45.6
431098,Lankelly Lane,2023-08-12 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-12 10:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 10:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 10:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 10:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
431098,Lankelly Lane,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
431098,Lankelly Lane,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
431098,Lankelly Lane,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.62
431098,Lankelly Lane,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.93
431098,Lankelly Lane,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.76
431098,Lankelly Lane,2023-08-12 10:30:00+00:00,feeder,10.0,N Current (RMS),A,25.6
431098,Lankelly Lane,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,49.6
431098,Lankelly Lane,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,65.4
431098,Lankelly Lane,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,57.0
431098,Lankelly Lane,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,28.2
431098,Lankelly Lane,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.91
431098,Lankelly Lane,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
431098,Lankelly Lane,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
431098,Lankelly Lane,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
431098,Lankelly Lane,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.73
431098,Lankelly Lane,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
431098,Lankelly Lane,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
431098,Lankelly Lane,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
431098,Lankelly Lane,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,11.63
431098,Lankelly Lane,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,15.93
431098,Lankelly Lane,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,13.76
431098,Lankelly Lane,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,25.4
431098,Lankelly Lane,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,49.7
431098,Lankelly Lane,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,65.4
431098,Lankelly Lane,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,57.0
431098,Lankelly Lane,2023-08-12 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-12 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-12 10:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 10:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 10:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 10:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
431098,Lankelly Lane,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
431098,Lankelly Lane,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
431098,Lankelly Lane,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.38
431098,Lankelly Lane,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.06
431098,Lankelly Lane,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.01
431098,Lankelly Lane,2023-08-12 10:20:00+00:00,feeder,10.0,N Current (RMS),A,23.8
431098,Lankelly Lane,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,43.4
431098,Lankelly Lane,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,47.4
431098,Lankelly Lane,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.3
431098,Lankelly Lane,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,28.1
431098,Lankelly Lane,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.73
431098,Lankelly Lane,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
431098,Lankelly Lane,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
431098,Lankelly Lane,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
431098,Lankelly Lane,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.4
431098,Lankelly Lane,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
431098,Lankelly Lane,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
431098,Lankelly Lane,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
431098,Lankelly Lane,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,10.38
431098,Lankelly Lane,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,11.07
431098,Lankelly Lane,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,12.0
431098,Lankelly Lane,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,23.7
431098,Lankelly Lane,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,43.4
431098,Lankelly Lane,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,47.4
431098,Lankelly Lane,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,50.3
431098,Lankelly Lane,2023-08-12 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-12 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-12 10:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 10:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 10:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 10:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
431098,Lankelly Lane,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
431098,Lankelly Lane,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
431098,Lankelly Lane,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.66
431098,Lankelly Lane,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.85
431098,Lankelly Lane,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.6
431098,Lankelly Lane,2023-08-12 10:10:00+00:00,feeder,10.0,N Current (RMS),A,27.1
431098,Lankelly Lane,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.0
431098,Lankelly Lane,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,45.1
431098,Lankelly Lane,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.2
431098,Lankelly Lane,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.72
431098,Lankelly Lane,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
431098,Lankelly Lane,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
431098,Lankelly Lane,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
431098,Lankelly Lane,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.55
431098,Lankelly Lane,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
431098,Lankelly Lane,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
431098,Lankelly Lane,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
431098,Lankelly Lane,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,7.67
431098,Lankelly Lane,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,9.86
431098,Lankelly Lane,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,10.6
431098,Lankelly Lane,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,27.0
431098,Lankelly Lane,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,32.0
431098,Lankelly Lane,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,45.1
431098,Lankelly Lane,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,44.2
431098,Lankelly Lane,2023-08-12 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-12 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-12 10:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 10:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 10:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 10:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
431098,Lankelly Lane,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
431098,Lankelly Lane,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
431098,Lankelly Lane,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.48
431098,Lankelly Lane,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.7
431098,Lankelly Lane,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.68
431098,Lankelly Lane,2023-08-12 10:00:00+00:00,feeder,10.0,N Current (RMS),A,32.0
431098,Lankelly Lane,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,63.9
431098,Lankelly Lane,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,48.9
431098,Lankelly Lane,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,68.5
431098,Lankelly Lane,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.82
431098,Lankelly Lane,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
431098,Lankelly Lane,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.01
431098,Lankelly Lane,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
431098,Lankelly Lane,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.42
431098,Lankelly Lane,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
