Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
431098,Lankelly Lane,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
431098,Lankelly Lane,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,15.48
431098,Lankelly Lane,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,11.72
431098,Lankelly Lane,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,16.67
431098,Lankelly Lane,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,31.9
431098,Lankelly Lane,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,63.9
431098,Lankelly Lane,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,49.0
431098,Lankelly Lane,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,68.5
431098,Lankelly Lane,2023-08-12 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-12 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-12 09:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 09:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 09:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 09:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
431098,Lankelly Lane,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
431098,Lankelly Lane,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
431098,Lankelly Lane,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.93
431098,Lankelly Lane,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.94
431098,Lankelly Lane,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.19
431098,Lankelly Lane,2023-08-12 09:50:00+00:00,feeder,10.0,N Current (RMS),A,30.6
431098,Lankelly Lane,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,64.9
431098,Lankelly Lane,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,50.8
431098,Lankelly Lane,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,70.1
431098,Lankelly Lane,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
431098,Lankelly Lane,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
431098,Lankelly Lane,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
431098,Lankelly Lane,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
431098,Lankelly Lane,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.73
431098,Lankelly Lane,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
431098,Lankelly Lane,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
431098,Lankelly Lane,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
431098,Lankelly Lane,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,15.93
431098,Lankelly Lane,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,11.96
431098,Lankelly Lane,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,17.18
431098,Lankelly Lane,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,30.5
431098,Lankelly Lane,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,64.8
431098,Lankelly Lane,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,50.8
431098,Lankelly Lane,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,70.0
431098,Lankelly Lane,2023-08-12 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-12 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-12 09:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 09:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 09:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 09:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
431098,Lankelly Lane,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
431098,Lankelly Lane,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
431098,Lankelly Lane,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.16
431098,Lankelly Lane,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.05
431098,Lankelly Lane,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.74
431098,Lankelly Lane,2023-08-12 09:40:00+00:00,feeder,10.0,N Current (RMS),A,22.5
431098,Lankelly Lane,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,57.3
431098,Lankelly Lane,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,61.9
431098,Lankelly Lane,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,56.9
431098,Lankelly Lane,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.54
431098,Lankelly Lane,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
431098,Lankelly Lane,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
431098,Lankelly Lane,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
431098,Lankelly Lane,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.55
431098,Lankelly Lane,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
431098,Lankelly Lane,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
431098,Lankelly Lane,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
431098,Lankelly Lane,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,14.16
431098,Lankelly Lane,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,15.06
431098,Lankelly Lane,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,13.74
431098,Lankelly Lane,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,22.4
431098,Lankelly Lane,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,57.3
431098,Lankelly Lane,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,61.9
431098,Lankelly Lane,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,56.9
431098,Lankelly Lane,2023-08-12 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-12 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-12 09:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 09:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 09:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 09:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-12 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
431098,Lankelly Lane,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
431098,Lankelly Lane,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
431098,Lankelly Lane,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.71
431098,Lankelly Lane,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.07
431098,Lankelly Lane,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.97
431098,Lankelly Lane,2023-08-12 09:30:00+00:00,feeder,10.0,N Current (RMS),A,28.0
431098,Lankelly Lane,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,59.9
431098,Lankelly Lane,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,70.3
431098,Lankelly Lane,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,69.7
431098,Lankelly Lane,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
431098,Lankelly Lane,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.97
431098,Lankelly Lane,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
431098,Lankelly Lane,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
431098,Lankelly Lane,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
431098,Lankelly Lane,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.69
431098,Lankelly Lane,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
431098,Lankelly Lane,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
431098,Lankelly Lane,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
431098,Lankelly Lane,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,14.72
431098,Lankelly Lane,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,17.08
431098,Lankelly Lane,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,16.96
431098,Lankelly Lane,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,27.8
431098,Lankelly Lane,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,60.0
431098,Lankelly Lane,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,70.3
431098,Lankelly Lane,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,69.6
431098,Lankelly Lane,2023-08-12 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-12 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-12 09:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 09:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 09:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 09:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
431098,Lankelly Lane,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
431098,Lankelly Lane,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
431098,Lankelly Lane,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.55
431098,Lankelly Lane,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.58
431098,Lankelly Lane,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.78
431098,Lankelly Lane,2023-08-12 09:20:00+00:00,feeder,10.0,N Current (RMS),A,29.6
431098,Lankelly Lane,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,59.7
431098,Lankelly Lane,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,51.8
431098,Lankelly Lane,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,76.5
431098,Lankelly Lane,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,28.1
431098,Lankelly Lane,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
431098,Lankelly Lane,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.94
431098,Lankelly Lane,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
431098,Lankelly Lane,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
431098,Lankelly Lane,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
431098,Lankelly Lane,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.53
431098,Lankelly Lane,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
431098,Lankelly Lane,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
431098,Lankelly Lane,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
431098,Lankelly Lane,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,14.55
431098,Lankelly Lane,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,12.6
431098,Lankelly Lane,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,18.77
431098,Lankelly Lane,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,29.5
431098,Lankelly Lane,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,59.7
431098,Lankelly Lane,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,51.9
431098,Lankelly Lane,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,76.4
431098,Lankelly Lane,2023-08-12 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-12 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-12 09:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 09:10:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-12 09:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-12 09:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
431098,Lankelly Lane,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
431098,Lankelly Lane,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
431098,Lankelly Lane,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.7
431098,Lankelly Lane,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.3
431098,Lankelly Lane,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.2
431098,Lankelly Lane,2023-08-12 09:10:00+00:00,feeder,10.0,N Current (RMS),A,41.2
431098,Lankelly Lane,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,65.2
431098,Lankelly Lane,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,44.1
431098,Lankelly Lane,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,82.4
431098,Lankelly Lane,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,28.1
431098,Lankelly Lane,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
431098,Lankelly Lane,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.68
431098,Lankelly Lane,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
431098,Lankelly Lane,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
431098,Lankelly Lane,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
431098,Lankelly Lane,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.04
431098,Lankelly Lane,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
431098,Lankelly Lane,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
431098,Lankelly Lane,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
431098,Lankelly Lane,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,15.7
431098,Lankelly Lane,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,10.33
431098,Lankelly Lane,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,20.18
431098,Lankelly Lane,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,41.1
431098,Lankelly Lane,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,65.2
431098,Lankelly Lane,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,44.2
431098,Lankelly Lane,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,82.3
431098,Lankelly Lane,2023-08-12 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-12 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-12 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-12 09:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 09:00:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-12 09:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 09:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
431098,Lankelly Lane,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
431098,Lankelly Lane,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
431098,Lankelly Lane,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,16.19
431098,Lankelly Lane,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.69
431098,Lankelly Lane,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.1
431098,Lankelly Lane,2023-08-12 09:00:00+00:00,feeder,10.0,N Current (RMS),A,37.2
431098,Lankelly Lane,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,67.6
431098,Lankelly Lane,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.7
431098,Lankelly Lane,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,62.0
431098,Lankelly Lane,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,28.1
431098,Lankelly Lane,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
431098,Lankelly Lane,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.23
431098,Lankelly Lane,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
431098,Lankelly Lane,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
431098,Lankelly Lane,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.26
431098,Lankelly Lane,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
431098,Lankelly Lane,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
431098,Lankelly Lane,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
431098,Lankelly Lane,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,16.18
431098,Lankelly Lane,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,8.72
431098,Lankelly Lane,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,15.1
431098,Lankelly Lane,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,37.1
431098,Lankelly Lane,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,67.5
431098,Lankelly Lane,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,37.8
431098,Lankelly Lane,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,62.0
431098,Lankelly Lane,2023-08-12 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-12 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-12 08:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 08:50:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-12 08:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 08:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
431098,Lankelly Lane,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
431098,Lankelly Lane,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
431098,Lankelly Lane,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.84
431098,Lankelly Lane,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.87
431098,Lankelly Lane,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.87
431098,Lankelly Lane,2023-08-12 08:50:00+00:00,feeder,10.0,N Current (RMS),A,29.4
431098,Lankelly Lane,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,41.2
431098,Lankelly Lane,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
431098,Lankelly Lane,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.9
431098,Lankelly Lane,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
431098,Lankelly Lane,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.19
431098,Lankelly Lane,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
431098,Lankelly Lane,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
431098,Lankelly Lane,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
431098,Lankelly Lane,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.04
431098,Lankelly Lane,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
431098,Lankelly Lane,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
431098,Lankelly Lane,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
431098,Lankelly Lane,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,9.83
431098,Lankelly Lane,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,3.89
431098,Lankelly Lane,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,9.87
431098,Lankelly Lane,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,29.3
431098,Lankelly Lane,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,41.2
431098,Lankelly Lane,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,22.6
431098,Lankelly Lane,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,41.9
431098,Lankelly Lane,2023-08-12 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-12 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-12 08:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 08:40:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-12 08:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 08:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
431098,Lankelly Lane,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
431098,Lankelly Lane,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
431098,Lankelly Lane,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.58
431098,Lankelly Lane,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.62
431098,Lankelly Lane,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.58
431098,Lankelly Lane,2023-08-12 08:40:00+00:00,feeder,10.0,N Current (RMS),A,35.9
431098,Lankelly Lane,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,48.8
431098,Lankelly Lane,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.7
431098,Lankelly Lane,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.8
431098,Lankelly Lane,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
431098,Lankelly Lane,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.97
431098,Lankelly Lane,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
431098,Lankelly Lane,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
431098,Lankelly Lane,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.93
431098,Lankelly Lane,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
431098,Lankelly Lane,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
431098,Lankelly Lane,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
431098,Lankelly Lane,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,11.58
431098,Lankelly Lane,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,5.64
431098,Lankelly Lane,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,11.58
431098,Lankelly Lane,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,35.8
431098,Lankelly Lane,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,48.7
431098,Lankelly Lane,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,28.7
431098,Lankelly Lane,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,49.8
431098,Lankelly Lane,2023-08-12 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-12 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-12 08:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 08:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 08:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 08:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
431098,Lankelly Lane,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
431098,Lankelly Lane,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.79
431098,Lankelly Lane,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.3
431098,Lankelly Lane,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.42
431098,Lankelly Lane,2023-08-12 08:30:00+00:00,feeder,10.0,N Current (RMS),A,37.4
431098,Lankelly Lane,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,44.9
431098,Lankelly Lane,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
431098,Lankelly Lane,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,57.2
431098,Lankelly Lane,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,27.9
431098,Lankelly Lane,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
431098,Lankelly Lane,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.4
431098,Lankelly Lane,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
431098,Lankelly Lane,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.43
431098,Lankelly Lane,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.11
431098,Lankelly Lane,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
431098,Lankelly Lane,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
431098,Lankelly Lane,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
431098,Lankelly Lane,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,10.79
431098,Lankelly Lane,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,7.32
431098,Lankelly Lane,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,13.41
431098,Lankelly Lane,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,37.3
431098,Lankelly Lane,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,44.9
431098,Lankelly Lane,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,33.1
431098,Lankelly Lane,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,57.2
431098,Lankelly Lane,2023-08-12 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-12 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-12 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-12 08:20:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 08:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 08:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-12 08:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
431098,Lankelly Lane,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
431098,Lankelly Lane,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
431098,Lankelly Lane,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.39
431098,Lankelly Lane,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.27
431098,Lankelly Lane,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.46
431098,Lankelly Lane,2023-08-12 08:20:00+00:00,feeder,10.0,N Current (RMS),A,40.5
431098,Lankelly Lane,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.3
431098,Lankelly Lane,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.5
431098,Lankelly Lane,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,63.3
431098,Lankelly Lane,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,27.9
431098,Lankelly Lane,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
431098,Lankelly Lane,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.89
431098,Lankelly Lane,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
431098,Lankelly Lane,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
431098,Lankelly Lane,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
431098,Lankelly Lane,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
431098,Lankelly Lane,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
431098,Lankelly Lane,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
431098,Lankelly Lane,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
431098,Lankelly Lane,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,8.41
431098,Lankelly Lane,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,7.29
431098,Lankelly Lane,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,15.44
431098,Lankelly Lane,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,40.3
431098,Lankelly Lane,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,35.3
431098,Lankelly Lane,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,36.6
431098,Lankelly Lane,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,63.2
431098,Lankelly Lane,2023-08-12 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-12 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-12 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 08:10:00+00:00,feeder,,L3 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-12 08:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 08:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-12 08:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-12 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
431098,Lankelly Lane,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
431098,Lankelly Lane,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
431098,Lankelly Lane,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.51
431098,Lankelly Lane,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.31
431098,Lankelly Lane,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.13
431098,Lankelly Lane,2023-08-12 08:10:00+00:00,feeder,10.0,N Current (RMS),A,44.6
431098,Lankelly Lane,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
431098,Lankelly Lane,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,58.6
431098,Lankelly Lane,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,62.4
431098,Lankelly Lane,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,27.9
431098,Lankelly Lane,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
431098,Lankelly Lane,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.07
431098,Lankelly Lane,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
431098,Lankelly Lane,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
431098,Lankelly Lane,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
431098,Lankelly Lane,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.75
431098,Lankelly Lane,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
431098,Lankelly Lane,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
431098,Lankelly Lane,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
431098,Lankelly Lane,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,6.55
431098,Lankelly Lane,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,13.32
431098,Lankelly Lane,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,15.11
431098,Lankelly Lane,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,44.4
431098,Lankelly Lane,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,28.9
431098,Lankelly Lane,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,58.6
431098,Lankelly Lane,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,62.3
431098,Lankelly Lane,2023-08-12 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-12 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-12 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-12 08:00:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-12 08:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 08:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-12 08:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.91
431098,Lankelly Lane,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
431098,Lankelly Lane,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.97
431098,Lankelly Lane,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.49
431098,Lankelly Lane,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.92
431098,Lankelly Lane,2023-08-12 08:00:00+00:00,feeder,10.0,N Current (RMS),A,45.1
431098,Lankelly Lane,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
431098,Lankelly Lane,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,41.6
431098,Lankelly Lane,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,66.2
431098,Lankelly Lane,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,27.9
431098,Lankelly Lane,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
431098,Lankelly Lane,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.4
431098,Lankelly Lane,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
431098,Lankelly Lane,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
431098,Lankelly Lane,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.93
431098,Lankelly Lane,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
431098,Lankelly Lane,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
431098,Lankelly Lane,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,7.0
431098,Lankelly Lane,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,8.51
431098,Lankelly Lane,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,15.9
431098,Lankelly Lane,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,44.9
431098,Lankelly Lane,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,31.2
431098,Lankelly Lane,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,41.6
431098,Lankelly Lane,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,66.1
431098,Lankelly Lane,2023-08-12 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-12 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-12 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-12 07:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 07:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 07:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-12 07:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
431098,Lankelly Lane,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
431098,Lankelly Lane,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.38
431098,Lankelly Lane,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.31
431098,Lankelly Lane,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.31
431098,Lankelly Lane,2023-08-12 07:50:00+00:00,feeder,10.0,N Current (RMS),A,40.6
431098,Lankelly Lane,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,54.5
431098,Lankelly Lane,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,44.5
431098,Lankelly Lane,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,68.0
431098,Lankelly Lane,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,27.9
431098,Lankelly Lane,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
431098,Lankelly Lane,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.57
431098,Lankelly Lane,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
431098,Lankelly Lane,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
431098,Lankelly Lane,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.01
431098,Lankelly Lane,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
431098,Lankelly Lane,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
431098,Lankelly Lane,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,12.39
431098,Lankelly Lane,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,10.33
431098,Lankelly Lane,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,16.29
431098,Lankelly Lane,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,40.5
431098,Lankelly Lane,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,54.5
431098,Lankelly Lane,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,44.6
431098,Lankelly Lane,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,67.9
431098,Lankelly Lane,2023-08-12 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-12 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-12 07:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 07:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 07:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 07:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
431098,Lankelly Lane,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
431098,Lankelly Lane,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
431098,Lankelly Lane,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.55
431098,Lankelly Lane,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.96
431098,Lankelly Lane,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.45
431098,Lankelly Lane,2023-08-12 07:40:00+00:00,feeder,10.0,N Current (RMS),A,28.2
431098,Lankelly Lane,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,44.4
431098,Lankelly Lane,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,43.8
431098,Lankelly Lane,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.9
431098,Lankelly Lane,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,27.9
431098,Lankelly Lane,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
431098,Lankelly Lane,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.18
431098,Lankelly Lane,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
431098,Lankelly Lane,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
431098,Lankelly Lane,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
431098,Lankelly Lane,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
431098,Lankelly Lane,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
431098,Lankelly Lane,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
431098,Lankelly Lane,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,10.56
431098,Lankelly Lane,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,9.97
431098,Lankelly Lane,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,12.44
431098,Lankelly Lane,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,28.1
431098,Lankelly Lane,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,44.4
431098,Lankelly Lane,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,43.8
431098,Lankelly Lane,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,51.9
431098,Lankelly Lane,2023-08-12 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-12 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-12 07:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 07:30:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-12 07:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 07:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
431098,Lankelly Lane,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
431098,Lankelly Lane,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
431098,Lankelly Lane,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.1
431098,Lankelly Lane,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.41
431098,Lankelly Lane,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.37
431098,Lankelly Lane,2023-08-12 07:30:00+00:00,feeder,10.0,N Current (RMS),A,37.5
431098,Lankelly Lane,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,59.7
431098,Lankelly Lane,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.8
431098,Lankelly Lane,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,67.0
431098,Lankelly Lane,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,27.9
431098,Lankelly Lane,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
431098,Lankelly Lane,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.89
431098,Lankelly Lane,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
431098,Lankelly Lane,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.55
431098,Lankelly Lane,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
431098,Lankelly Lane,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
431098,Lankelly Lane,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
431098,Lankelly Lane,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,14.11
431098,Lankelly Lane,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,9.44
431098,Lankelly Lane,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,16.36
431098,Lankelly Lane,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,37.4
431098,Lankelly Lane,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,59.7
431098,Lankelly Lane,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,40.9
431098,Lankelly Lane,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,66.9
431098,Lankelly Lane,2023-08-12 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-12 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-12 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-12 07:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 07:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 07:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 07:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
431098,Lankelly Lane,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
431098,Lankelly Lane,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
431098,Lankelly Lane,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.55
431098,Lankelly Lane,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.82
431098,Lankelly Lane,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.06
431098,Lankelly Lane,2023-08-12 07:20:00+00:00,feeder,10.0,N Current (RMS),A,35.9
431098,Lankelly Lane,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,73.0
431098,Lankelly Lane,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,45.8
431098,Lankelly Lane,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,58.3
