Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,27.9
431098,Lankelly Lane,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
431098,Lankelly Lane,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.92
431098,Lankelly Lane,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
431098,Lankelly Lane,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
431098,Lankelly Lane,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.74
431098,Lankelly Lane,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
431098,Lankelly Lane,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
431098,Lankelly Lane,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
431098,Lankelly Lane,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,17.53
431098,Lankelly Lane,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,10.85
431098,Lankelly Lane,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,14.06
431098,Lankelly Lane,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,35.8
431098,Lankelly Lane,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,73.0
431098,Lankelly Lane,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,45.9
431098,Lankelly Lane,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,58.3
431098,Lankelly Lane,2023-08-12 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-12 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-12 07:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 07:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 07:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 07:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
431098,Lankelly Lane,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
431098,Lankelly Lane,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
431098,Lankelly Lane,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.59
431098,Lankelly Lane,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.06
431098,Lankelly Lane,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.99
431098,Lankelly Lane,2023-08-12 07:10:00+00:00,feeder,10.0,N Current (RMS),A,31.9
431098,Lankelly Lane,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,47.7
431098,Lankelly Lane,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,51.3
431098,Lankelly Lane,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,58.7
431098,Lankelly Lane,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,27.9
431098,Lankelly Lane,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
431098,Lankelly Lane,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
431098,Lankelly Lane,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
431098,Lankelly Lane,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
431098,Lankelly Lane,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
431098,Lankelly Lane,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
431098,Lankelly Lane,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
431098,Lankelly Lane,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
431098,Lankelly Lane,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
431098,Lankelly Lane,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,10.6
431098,Lankelly Lane,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,12.07
431098,Lankelly Lane,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,13.98
431098,Lankelly Lane,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,31.8
431098,Lankelly Lane,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,47.7
431098,Lankelly Lane,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,51.3
431098,Lankelly Lane,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,58.6
431098,Lankelly Lane,2023-08-12 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-12 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-12 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-12 07:00:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-12 07:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 07:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-12 07:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
431098,Lankelly Lane,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
431098,Lankelly Lane,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
431098,Lankelly Lane,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.67
431098,Lankelly Lane,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.24
431098,Lankelly Lane,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.65
431098,Lankelly Lane,2023-08-12 07:00:00+00:00,feeder,10.0,N Current (RMS),A,38.5
431098,Lankelly Lane,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.9
431098,Lankelly Lane,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,56.0
431098,Lankelly Lane,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,73.8
431098,Lankelly Lane,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,27.9
431098,Lankelly Lane,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
431098,Lankelly Lane,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
431098,Lankelly Lane,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
431098,Lankelly Lane,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
431098,Lankelly Lane,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
431098,Lankelly Lane,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
431098,Lankelly Lane,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
431098,Lankelly Lane,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
431098,Lankelly Lane,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,8.71
431098,Lankelly Lane,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,13.25
431098,Lankelly Lane,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,17.62
431098,Lankelly Lane,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,38.3
431098,Lankelly Lane,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,37.0
431098,Lankelly Lane,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,56.0
431098,Lankelly Lane,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,73.7
431098,Lankelly Lane,2023-08-12 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-12 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-12 06:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 06:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 06:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 06:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
431098,Lankelly Lane,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
431098,Lankelly Lane,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
431098,Lankelly Lane,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.85
431098,Lankelly Lane,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.2
431098,Lankelly Lane,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.44
431098,Lankelly Lane,2023-08-12 06:50:00+00:00,feeder,10.0,N Current (RMS),A,32.2
431098,Lankelly Lane,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,50.6
431098,Lankelly Lane,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,52.2
431098,Lankelly Lane,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,64.4
431098,Lankelly Lane,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,27.9
431098,Lankelly Lane,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
431098,Lankelly Lane,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.35
431098,Lankelly Lane,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
431098,Lankelly Lane,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
431098,Lankelly Lane,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
431098,Lankelly Lane,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
431098,Lankelly Lane,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
431098,Lankelly Lane,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
431098,Lankelly Lane,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
431098,Lankelly Lane,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,11.86
431098,Lankelly Lane,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,12.22
431098,Lankelly Lane,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,15.43
431098,Lankelly Lane,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,32.1
431098,Lankelly Lane,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,50.6
431098,Lankelly Lane,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,52.3
431098,Lankelly Lane,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,64.3
431098,Lankelly Lane,2023-08-12 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-12 06:40:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 06:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 06:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 06:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
431098,Lankelly Lane,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
431098,Lankelly Lane,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
431098,Lankelly Lane,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.94
431098,Lankelly Lane,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.62
431098,Lankelly Lane,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.83
431098,Lankelly Lane,2023-08-12 06:40:00+00:00,feeder,10.0,N Current (RMS),A,24.3
431098,Lankelly Lane,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,44.9
431098,Lankelly Lane,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,61.4
431098,Lankelly Lane,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.7
431098,Lankelly Lane,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,27.9
431098,Lankelly Lane,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
431098,Lankelly Lane,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
431098,Lankelly Lane,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
431098,Lankelly Lane,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
431098,Lankelly Lane,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
431098,Lankelly Lane,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
431098,Lankelly Lane,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
431098,Lankelly Lane,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
431098,Lankelly Lane,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,10.95
431098,Lankelly Lane,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,14.62
431098,Lankelly Lane,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,12.82
431098,Lankelly Lane,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,24.1
431098,Lankelly Lane,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,45.0
431098,Lankelly Lane,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,61.4
431098,Lankelly Lane,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,53.7
431098,Lankelly Lane,2023-08-12 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-12 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-12 06:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 06:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 06:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 06:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
431098,Lankelly Lane,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
431098,Lankelly Lane,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
431098,Lankelly Lane,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.7
431098,Lankelly Lane,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.86
431098,Lankelly Lane,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.58
431098,Lankelly Lane,2023-08-12 06:30:00+00:00,feeder,10.0,N Current (RMS),A,24.6
431098,Lankelly Lane,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,44.1
431098,Lankelly Lane,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,50.0
431098,Lankelly Lane,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.8
431098,Lankelly Lane,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,27.9
431098,Lankelly Lane,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
431098,Lankelly Lane,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
431098,Lankelly Lane,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
431098,Lankelly Lane,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
431098,Lankelly Lane,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
431098,Lankelly Lane,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
431098,Lankelly Lane,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
431098,Lankelly Lane,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
431098,Lankelly Lane,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,10.72
431098,Lankelly Lane,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,11.87
431098,Lankelly Lane,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,14.57
431098,Lankelly Lane,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,24.5
431098,Lankelly Lane,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,44.1
431098,Lankelly Lane,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,50.0
431098,Lankelly Lane,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,59.8
431098,Lankelly Lane,2023-08-12 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-12 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-12 06:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 06:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 06:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 06:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
431098,Lankelly Lane,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
431098,Lankelly Lane,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
431098,Lankelly Lane,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.4
431098,Lankelly Lane,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.95
431098,Lankelly Lane,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
431098,Lankelly Lane,2023-08-12 06:20:00+00:00,feeder,10.0,N Current (RMS),A,24.2
431098,Lankelly Lane,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.0
431098,Lankelly Lane,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,51.9
431098,Lankelly Lane,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.2
431098,Lankelly Lane,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,27.9
431098,Lankelly Lane,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
431098,Lankelly Lane,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
431098,Lankelly Lane,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
431098,Lankelly Lane,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
431098,Lankelly Lane,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
431098,Lankelly Lane,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
431098,Lankelly Lane,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
431098,Lankelly Lane,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
431098,Lankelly Lane,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
431098,Lankelly Lane,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,10.41
431098,Lankelly Lane,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,11.95
431098,Lankelly Lane,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,11.99
431098,Lankelly Lane,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,24.0
431098,Lankelly Lane,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,44.0
431098,Lankelly Lane,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,51.9
431098,Lankelly Lane,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,50.2
431098,Lankelly Lane,2023-08-12 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-12 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-12 06:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 06:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 06:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 06:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
431098,Lankelly Lane,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.87
431098,Lankelly Lane,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
431098,Lankelly Lane,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.48
431098,Lankelly Lane,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.5
431098,Lankelly Lane,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.23
431098,Lankelly Lane,2023-08-12 06:10:00+00:00,feeder,10.0,N Current (RMS),A,25.0
431098,Lankelly Lane,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.8
431098,Lankelly Lane,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
431098,Lankelly Lane,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.2
431098,Lankelly Lane,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
431098,Lankelly Lane,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.49
431098,Lankelly Lane,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
431098,Lankelly Lane,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
431098,Lankelly Lane,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
431098,Lankelly Lane,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.07
431098,Lankelly Lane,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
431098,Lankelly Lane,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
431098,Lankelly Lane,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
431098,Lankelly Lane,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,8.49
431098,Lankelly Lane,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,7.51
431098,Lankelly Lane,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,10.23
431098,Lankelly Lane,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,24.9
431098,Lankelly Lane,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,35.8
431098,Lankelly Lane,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,34.6
431098,Lankelly Lane,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,44.2
431098,Lankelly Lane,2023-08-12 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-12 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-12 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-12 06:00:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 06:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 06:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 06:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
431098,Lankelly Lane,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.05
431098,Lankelly Lane,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
431098,Lankelly Lane,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.05
431098,Lankelly Lane,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.15
431098,Lankelly Lane,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.67
431098,Lankelly Lane,2023-08-12 06:00:00+00:00,feeder,10.0,N Current (RMS),A,32.0
431098,Lankelly Lane,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.2
431098,Lankelly Lane,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,46.7
431098,Lankelly Lane,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.7
431098,Lankelly Lane,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
431098,Lankelly Lane,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
431098,Lankelly Lane,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
431098,Lankelly Lane,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
431098,Lankelly Lane,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
431098,Lankelly Lane,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
431098,Lankelly Lane,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
431098,Lankelly Lane,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
431098,Lankelly Lane,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
431098,Lankelly Lane,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,9.07
431098,Lankelly Lane,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,10.17
431098,Lankelly Lane,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,13.66
431098,Lankelly Lane,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,31.8
431098,Lankelly Lane,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,39.2
431098,Lankelly Lane,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,46.7
431098,Lankelly Lane,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,56.6
431098,Lankelly Lane,2023-08-12 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-12 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-12 05:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 05:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 05:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 05:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
431098,Lankelly Lane,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.49
431098,Lankelly Lane,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
431098,Lankelly Lane,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.96
431098,Lankelly Lane,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.44
431098,Lankelly Lane,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.32
431098,Lankelly Lane,2023-08-12 05:50:00+00:00,feeder,10.0,N Current (RMS),A,23.5
431098,Lankelly Lane,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.5
431098,Lankelly Lane,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.1
431098,Lankelly Lane,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.6
431098,Lankelly Lane,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
431098,Lankelly Lane,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.74
431098,Lankelly Lane,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
431098,Lankelly Lane,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
431098,Lankelly Lane,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
431098,Lankelly Lane,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
431098,Lankelly Lane,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
431098,Lankelly Lane,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
431098,Lankelly Lane,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
431098,Lankelly Lane,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,9.96
431098,Lankelly Lane,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,6.46
431098,Lankelly Lane,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,10.32
431098,Lankelly Lane,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,23.4
431098,Lankelly Lane,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,42.5
431098,Lankelly Lane,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,31.1
431098,Lankelly Lane,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,42.6
431098,Lankelly Lane,2023-08-12 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-12 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-12 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-12 05:40:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-12 05:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 05:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-12 05:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
431098,Lankelly Lane,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.51
431098,Lankelly Lane,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
431098,Lankelly Lane,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.04
431098,Lankelly Lane,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.14
431098,Lankelly Lane,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.09
431098,Lankelly Lane,2023-08-12 05:40:00+00:00,feeder,10.0,N Current (RMS),A,45.5
431098,Lankelly Lane,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.8
431098,Lankelly Lane,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.3
431098,Lankelly Lane,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,70.9
431098,Lankelly Lane,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
431098,Lankelly Lane,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
431098,Lankelly Lane,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
431098,Lankelly Lane,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
431098,Lankelly Lane,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
431098,Lankelly Lane,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
431098,Lankelly Lane,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431098,Lankelly Lane,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
431098,Lankelly Lane,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
431098,Lankelly Lane,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,8.07
431098,Lankelly Lane,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,6.17
431098,Lankelly Lane,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,17.06
431098,Lankelly Lane,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,45.3
431098,Lankelly Lane,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,35.0
431098,Lankelly Lane,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,30.3
431098,Lankelly Lane,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,70.8
431098,Lankelly Lane,2023-08-12 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-12 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-12 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-12 05:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 05:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 05:30:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 05:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
431098,Lankelly Lane,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.8
431098,Lankelly Lane,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
431098,Lankelly Lane,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.65
431098,Lankelly Lane,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.39
431098,Lankelly Lane,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.59
431098,Lankelly Lane,2023-08-12 05:30:00+00:00,feeder,10.0,N Current (RMS),A,17.6
431098,Lankelly Lane,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.3
431098,Lankelly Lane,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.8
431098,Lankelly Lane,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.5
431098,Lankelly Lane,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,28.1
431098,Lankelly Lane,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
431098,Lankelly Lane,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
431098,Lankelly Lane,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
431098,Lankelly Lane,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
431098,Lankelly Lane,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
431098,Lankelly Lane,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
431098,Lankelly Lane,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
431098,Lankelly Lane,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
431098,Lankelly Lane,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
431098,Lankelly Lane,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,8.65
431098,Lankelly Lane,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,6.4
431098,Lankelly Lane,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,7.59
431098,Lankelly Lane,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,17.5
431098,Lankelly Lane,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,36.3
431098,Lankelly Lane,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,29.8
431098,Lankelly Lane,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,32.5
431098,Lankelly Lane,2023-08-12 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-12 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-12 05:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 05:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 05:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 05:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
431098,Lankelly Lane,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
431098,Lankelly Lane,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
431098,Lankelly Lane,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.16
431098,Lankelly Lane,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.69
431098,Lankelly Lane,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.12
431098,Lankelly Lane,2023-08-12 05:20:00+00:00,feeder,10.0,N Current (RMS),A,18.1
431098,Lankelly Lane,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.3
431098,Lankelly Lane,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.2
431098,Lankelly Lane,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.3
431098,Lankelly Lane,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,28.1
431098,Lankelly Lane,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
431098,Lankelly Lane,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
431098,Lankelly Lane,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
431098,Lankelly Lane,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
431098,Lankelly Lane,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
431098,Lankelly Lane,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
431098,Lankelly Lane,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
431098,Lankelly Lane,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
431098,Lankelly Lane,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
431098,Lankelly Lane,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,8.17
431098,Lankelly Lane,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,7.7
431098,Lankelly Lane,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,8.12
431098,Lankelly Lane,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,18.0
431098,Lankelly Lane,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,34.3
431098,Lankelly Lane,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,35.2
431098,Lankelly Lane,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,35.3
431098,Lankelly Lane,2023-08-12 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-12 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-12 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-12 05:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 05:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 05:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 05:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
431098,Lankelly Lane,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.93
431098,Lankelly Lane,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
431098,Lankelly Lane,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.01
431098,Lankelly Lane,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.19
431098,Lankelly Lane,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.54
431098,Lankelly Lane,2023-08-12 05:10:00+00:00,feeder,10.0,N Current (RMS),A,24.5
431098,Lankelly Lane,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
431098,Lankelly Lane,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.7
431098,Lankelly Lane,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.2
431098,Lankelly Lane,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,28.2
431098,Lankelly Lane,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
431098,Lankelly Lane,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
431098,Lankelly Lane,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
431098,Lankelly Lane,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
431098,Lankelly Lane,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
431098,Lankelly Lane,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
431098,Lankelly Lane,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
431098,Lankelly Lane,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
431098,Lankelly Lane,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
431098,Lankelly Lane,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,8.02
431098,Lankelly Lane,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,8.2
431098,Lankelly Lane,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,11.53
431098,Lankelly Lane,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,24.4
431098,Lankelly Lane,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,33.6
431098,Lankelly Lane,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,37.7
431098,Lankelly Lane,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,49.1
431098,Lankelly Lane,2023-08-12 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-12 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-12 05:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 05:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 05:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 05:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
431098,Lankelly Lane,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.8
431098,Lankelly Lane,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
431098,Lankelly Lane,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.94
431098,Lankelly Lane,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.79
431098,Lankelly Lane,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.88
431098,Lankelly Lane,2023-08-12 05:00:00+00:00,feeder,10.0,N Current (RMS),A,19.1
431098,Lankelly Lane,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.8
431098,Lankelly Lane,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
431098,Lankelly Lane,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
431098,Lankelly Lane,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,28.2
431098,Lankelly Lane,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
431098,Lankelly Lane,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
431098,Lankelly Lane,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
431098,Lankelly Lane,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
431098,Lankelly Lane,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
431098,Lankelly Lane,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
431098,Lankelly Lane,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
431098,Lankelly Lane,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
431098,Lankelly Lane,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
431098,Lankelly Lane,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,8.95
431098,Lankelly Lane,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,6.8
431098,Lankelly Lane,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,8.89
431098,Lankelly Lane,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,19.1
431098,Lankelly Lane,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,37.8
431098,Lankelly Lane,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,31.3
431098,Lankelly Lane,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,36.9
431098,Lankelly Lane,2023-08-12 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-12 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-12 04:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 04:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 04:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 04:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
431098,Lankelly Lane,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.83
431098,Lankelly Lane,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
431098,Lankelly Lane,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.1
431098,Lankelly Lane,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.36
431098,Lankelly Lane,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.15
431098,Lankelly Lane,2023-08-12 04:50:00+00:00,feeder,10.0,N Current (RMS),A,24.4
431098,Lankelly Lane,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,41.9
431098,Lankelly Lane,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.7
431098,Lankelly Lane,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.3
431098,Lankelly Lane,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
431098,Lankelly Lane,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
431098,Lankelly Lane,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.73
431098,Lankelly Lane,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
431098,Lankelly Lane,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
431098,Lankelly Lane,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
431098,Lankelly Lane,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
431098,Lankelly Lane,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
431098,Lankelly Lane,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
431098,Lankelly Lane,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,10.1
431098,Lankelly Lane,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,7.38
431098,Lankelly Lane,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,11.15
431098,Lankelly Lane,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,24.4
431098,Lankelly Lane,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,42.0
431098,Lankelly Lane,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,33.8
431098,Lankelly Lane,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,47.3
431098,Lankelly Lane,2023-08-12 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-12 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-12 04:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 04:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 04:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 04:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
431098,Lankelly Lane,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
