Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
431098,Lankelly Lane,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.93
431098,Lankelly Lane,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.81
431098,Lankelly Lane,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.43
431098,Lankelly Lane,2023-08-12 04:40:00+00:00,feeder,10.0,N Current (RMS),A,17.5
431098,Lankelly Lane,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
431098,Lankelly Lane,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.3
431098,Lankelly Lane,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.8
431098,Lankelly Lane,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
431098,Lankelly Lane,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.15
431098,Lankelly Lane,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.71
431098,Lankelly Lane,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
431098,Lankelly Lane,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
431098,Lankelly Lane,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.13
431098,Lankelly Lane,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
431098,Lankelly Lane,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
431098,Lankelly Lane,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
431098,Lankelly Lane,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,7.94
431098,Lankelly Lane,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,7.83
431098,Lankelly Lane,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,8.43
431098,Lankelly Lane,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,17.5
431098,Lankelly Lane,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,33.2
431098,Lankelly Lane,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,35.3
431098,Lankelly Lane,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,35.8
431098,Lankelly Lane,2023-08-12 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-12 04:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 04:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 04:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 04:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
431098,Lankelly Lane,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
431098,Lankelly Lane,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
431098,Lankelly Lane,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.12
431098,Lankelly Lane,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.93
431098,Lankelly Lane,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.74
431098,Lankelly Lane,2023-08-12 04:30:00+00:00,feeder,10.0,N Current (RMS),A,17.5
431098,Lankelly Lane,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
431098,Lankelly Lane,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
431098,Lankelly Lane,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.5
431098,Lankelly Lane,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
431098,Lankelly Lane,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.65
431098,Lankelly Lane,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
431098,Lankelly Lane,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
431098,Lankelly Lane,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
431098,Lankelly Lane,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
431098,Lankelly Lane,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
431098,Lankelly Lane,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
431098,Lankelly Lane,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
431098,Lankelly Lane,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,7.12
431098,Lankelly Lane,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,7.94
431098,Lankelly Lane,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,6.75
431098,Lankelly Lane,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,17.4
431098,Lankelly Lane,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,29.8
431098,Lankelly Lane,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,35.6
431098,Lankelly Lane,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,30.5
431098,Lankelly Lane,2023-08-12 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-12 04:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 04:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 04:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 04:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
431098,Lankelly Lane,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
431098,Lankelly Lane,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
431098,Lankelly Lane,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.49
431098,Lankelly Lane,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.18
431098,Lankelly Lane,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.72
431098,Lankelly Lane,2023-08-12 04:20:00+00:00,feeder,10.0,N Current (RMS),A,16.4
431098,Lankelly Lane,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
431098,Lankelly Lane,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
431098,Lankelly Lane,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
431098,Lankelly Lane,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,28.4
431098,Lankelly Lane,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
431098,Lankelly Lane,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
431098,Lankelly Lane,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.69
431098,Lankelly Lane,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
431098,Lankelly Lane,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
431098,Lankelly Lane,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
431098,Lankelly Lane,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
431098,Lankelly Lane,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
431098,Lankelly Lane,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
431098,Lankelly Lane,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,6.49
431098,Lankelly Lane,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,7.19
431098,Lankelly Lane,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,6.72
431098,Lankelly Lane,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,16.3
431098,Lankelly Lane,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,27.6
431098,Lankelly Lane,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,32.4
431098,Lankelly Lane,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,30.7
431098,Lankelly Lane,2023-08-12 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-12 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 04:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 04:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 04:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 04:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
431098,Lankelly Lane,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.77
431098,Lankelly Lane,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
431098,Lankelly Lane,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.75
431098,Lankelly Lane,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.9
431098,Lankelly Lane,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.87
431098,Lankelly Lane,2023-08-12 04:10:00+00:00,feeder,10.0,N Current (RMS),A,18.5
431098,Lankelly Lane,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
431098,Lankelly Lane,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.5
431098,Lankelly Lane,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
431098,Lankelly Lane,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,28.4
431098,Lankelly Lane,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
431098,Lankelly Lane,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
431098,Lankelly Lane,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.7
431098,Lankelly Lane,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
431098,Lankelly Lane,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
431098,Lankelly Lane,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
431098,Lankelly Lane,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
431098,Lankelly Lane,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
431098,Lankelly Lane,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
431098,Lankelly Lane,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,5.76
431098,Lankelly Lane,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,6.9
431098,Lankelly Lane,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,7.88
431098,Lankelly Lane,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,18.4
431098,Lankelly Lane,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,25.2
431098,Lankelly Lane,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,31.5
431098,Lankelly Lane,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,34.7
431098,Lankelly Lane,2023-08-12 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 04:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 04:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 04:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 04:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
431098,Lankelly Lane,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
431098,Lankelly Lane,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
431098,Lankelly Lane,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.13
431098,Lankelly Lane,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.02
431098,Lankelly Lane,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.98
431098,Lankelly Lane,2023-08-12 04:00:00+00:00,feeder,10.0,N Current (RMS),A,15.7
431098,Lankelly Lane,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
431098,Lankelly Lane,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
431098,Lankelly Lane,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
431098,Lankelly Lane,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
431098,Lankelly Lane,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
431098,Lankelly Lane,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.73
431098,Lankelly Lane,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
431098,Lankelly Lane,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
431098,Lankelly Lane,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
431098,Lankelly Lane,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
431098,Lankelly Lane,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
431098,Lankelly Lane,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
431098,Lankelly Lane,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,6.14
431098,Lankelly Lane,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,8.03
431098,Lankelly Lane,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,6.99
431098,Lankelly Lane,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,15.6
431098,Lankelly Lane,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,26.5
431098,Lankelly Lane,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,35.8
431098,Lankelly Lane,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,30.4
431098,Lankelly Lane,2023-08-12 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-12 03:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 03:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 03:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 03:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
431098,Lankelly Lane,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
431098,Lankelly Lane,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
431098,Lankelly Lane,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.49
431098,Lankelly Lane,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.71
431098,Lankelly Lane,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.07
431098,Lankelly Lane,2023-08-12 03:50:00+00:00,feeder,10.0,N Current (RMS),A,15.1
431098,Lankelly Lane,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
431098,Lankelly Lane,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
431098,Lankelly Lane,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
431098,Lankelly Lane,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
431098,Lankelly Lane,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
431098,Lankelly Lane,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.77
431098,Lankelly Lane,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
431098,Lankelly Lane,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
431098,Lankelly Lane,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.4
431098,Lankelly Lane,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
431098,Lankelly Lane,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
431098,Lankelly Lane,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
431098,Lankelly Lane,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,6.49
431098,Lankelly Lane,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,6.72
431098,Lankelly Lane,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,7.08
431098,Lankelly Lane,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,15.0
431098,Lankelly Lane,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,27.8
431098,Lankelly Lane,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,30.4
431098,Lankelly Lane,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,31.6
431098,Lankelly Lane,2023-08-12 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-12 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-12 03:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 03:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 03:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 03:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
431098,Lankelly Lane,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
431098,Lankelly Lane,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
431098,Lankelly Lane,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.6
431098,Lankelly Lane,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.84
431098,Lankelly Lane,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.91
431098,Lankelly Lane,2023-08-12 03:40:00+00:00,feeder,10.0,N Current (RMS),A,22.4
431098,Lankelly Lane,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
431098,Lankelly Lane,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
431098,Lankelly Lane,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.2
431098,Lankelly Lane,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
431098,Lankelly Lane,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.65
431098,Lankelly Lane,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.7
431098,Lankelly Lane,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
431098,Lankelly Lane,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
431098,Lankelly Lane,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.6
431098,Lankelly Lane,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
431098,Lankelly Lane,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
431098,Lankelly Lane,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431098,Lankelly Lane,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,6.61
431098,Lankelly Lane,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,6.85
431098,Lankelly Lane,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,9.91
431098,Lankelly Lane,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,22.3
431098,Lankelly Lane,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,27.9
431098,Lankelly Lane,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,31.1
431098,Lankelly Lane,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,42.2
431098,Lankelly Lane,2023-08-12 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-12 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-12 03:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 03:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 03:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 03:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
431098,Lankelly Lane,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
431098,Lankelly Lane,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
431098,Lankelly Lane,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.28
431098,Lankelly Lane,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.1
431098,Lankelly Lane,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.96
431098,Lankelly Lane,2023-08-12 03:30:00+00:00,feeder,10.0,N Current (RMS),A,17.9
431098,Lankelly Lane,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
431098,Lankelly Lane,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
431098,Lankelly Lane,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.9
431098,Lankelly Lane,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
431098,Lankelly Lane,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.23
431098,Lankelly Lane,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.68
431098,Lankelly Lane,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
431098,Lankelly Lane,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
431098,Lankelly Lane,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.1
431098,Lankelly Lane,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
431098,Lankelly Lane,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
431098,Lankelly Lane,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
431098,Lankelly Lane,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,6.29
431098,Lankelly Lane,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,7.12
431098,Lankelly Lane,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,8.96
431098,Lankelly Lane,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,17.8
431098,Lankelly Lane,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,26.6
431098,Lankelly Lane,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,31.8
431098,Lankelly Lane,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,37.9
431098,Lankelly Lane,2023-08-12 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-12 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-12 03:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 03:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 03:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 03:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.76
431098,Lankelly Lane,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
431098,Lankelly Lane,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.57
431098,Lankelly Lane,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.51
431098,Lankelly Lane,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.67
431098,Lankelly Lane,2023-08-12 03:20:00+00:00,feeder,10.0,N Current (RMS),A,21.4
431098,Lankelly Lane,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.5
431098,Lankelly Lane,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.1
431098,Lankelly Lane,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
431098,Lankelly Lane,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
431098,Lankelly Lane,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
431098,Lankelly Lane,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.69
431098,Lankelly Lane,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
431098,Lankelly Lane,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
431098,Lankelly Lane,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
431098,Lankelly Lane,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
431098,Lankelly Lane,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
431098,Lankelly Lane,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,7.58
431098,Lankelly Lane,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,7.53
431098,Lankelly Lane,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,9.66
431098,Lankelly Lane,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,21.3
431098,Lankelly Lane,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,31.5
431098,Lankelly Lane,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,34.1
431098,Lankelly Lane,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,40.2
431098,Lankelly Lane,2023-08-12 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-12 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-12 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 03:10:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 03:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 03:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 03:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
431098,Lankelly Lane,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
431098,Lankelly Lane,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
431098,Lankelly Lane,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.82
431098,Lankelly Lane,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.58
431098,Lankelly Lane,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.33
431098,Lankelly Lane,2023-08-12 03:10:00+00:00,feeder,10.0,N Current (RMS),A,22.4
431098,Lankelly Lane,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
431098,Lankelly Lane,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,45.7
431098,Lankelly Lane,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.9
431098,Lankelly Lane,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,28.7
431098,Lankelly Lane,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
431098,Lankelly Lane,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.24
431098,Lankelly Lane,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.68
431098,Lankelly Lane,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
431098,Lankelly Lane,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
431098,Lankelly Lane,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.15
431098,Lankelly Lane,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
431098,Lankelly Lane,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
431098,Lankelly Lane,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
431098,Lankelly Lane,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,6.84
431098,Lankelly Lane,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,10.59
431098,Lankelly Lane,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,10.32
431098,Lankelly Lane,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,22.2
431098,Lankelly Lane,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,28.6
431098,Lankelly Lane,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,45.7
431098,Lankelly Lane,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,42.8
431098,Lankelly Lane,2023-08-12 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-12 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 03:00:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-12 03:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 03:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 03:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-12 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
431098,Lankelly Lane,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
431098,Lankelly Lane,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
431098,Lankelly Lane,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.89
431098,Lankelly Lane,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.48
431098,Lankelly Lane,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.62
431098,Lankelly Lane,2023-08-12 03:00:00+00:00,feeder,10.0,N Current (RMS),A,28.4
431098,Lankelly Lane,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
431098,Lankelly Lane,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,63.9
431098,Lankelly Lane,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
431098,Lankelly Lane,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,28.7
431098,Lankelly Lane,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
431098,Lankelly Lane,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.33
431098,Lankelly Lane,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.7
431098,Lankelly Lane,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
431098,Lankelly Lane,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
431098,Lankelly Lane,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.26
431098,Lankelly Lane,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
431098,Lankelly Lane,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
431098,Lankelly Lane,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
431098,Lankelly Lane,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,6.92
431098,Lankelly Lane,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,15.47
431098,Lankelly Lane,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,9.61
431098,Lankelly Lane,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,28.0
431098,Lankelly Lane,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,28.9
431098,Lankelly Lane,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,63.9
431098,Lankelly Lane,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,40.3
431098,Lankelly Lane,2023-08-12 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-12 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-12 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-12 02:50:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 02:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 02:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 02:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
431098,Lankelly Lane,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
431098,Lankelly Lane,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
431098,Lankelly Lane,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.87
431098,Lankelly Lane,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.38
431098,Lankelly Lane,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.26
431098,Lankelly Lane,2023-08-12 02:50:00+00:00,feeder,10.0,N Current (RMS),A,26.8
431098,Lankelly Lane,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
431098,Lankelly Lane,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,45.7
431098,Lankelly Lane,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.4
431098,Lankelly Lane,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
431098,Lankelly Lane,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.75
431098,Lankelly Lane,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.75
431098,Lankelly Lane,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
431098,Lankelly Lane,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
431098,Lankelly Lane,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.6
431098,Lankelly Lane,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
431098,Lankelly Lane,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
431098,Lankelly Lane,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
431098,Lankelly Lane,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,6.89
431098,Lankelly Lane,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,10.39
431098,Lankelly Lane,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,11.25
431098,Lankelly Lane,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,26.7
431098,Lankelly Lane,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,28.8
431098,Lankelly Lane,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,45.7
431098,Lankelly Lane,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,47.3
431098,Lankelly Lane,2023-08-12 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-12 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-12 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-12 02:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 02:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 02:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 02:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
431098,Lankelly Lane,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
431098,Lankelly Lane,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
431098,Lankelly Lane,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.78
431098,Lankelly Lane,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.94
431098,Lankelly Lane,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.93
431098,Lankelly Lane,2023-08-12 02:40:00+00:00,feeder,10.0,N Current (RMS),A,25.4
431098,Lankelly Lane,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
431098,Lankelly Lane,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,39.2
431098,Lankelly Lane,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,46.3
431098,Lankelly Lane,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
431098,Lankelly Lane,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.88
431098,Lankelly Lane,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.77
431098,Lankelly Lane,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.74
431098,Lankelly Lane,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
431098,Lankelly Lane,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.66
431098,Lankelly Lane,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
431098,Lankelly Lane,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
431098,Lankelly Lane,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
431098,Lankelly Lane,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,6.8
431098,Lankelly Lane,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,8.95
431098,Lankelly Lane,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,10.92
431098,Lankelly Lane,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,25.2
431098,Lankelly Lane,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,28.6
431098,Lankelly Lane,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,39.2
431098,Lankelly Lane,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,46.3
431098,Lankelly Lane,2023-08-12 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 02:30:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 02:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 02:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 02:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
431098,Lankelly Lane,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
431098,Lankelly Lane,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
431098,Lankelly Lane,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.67
431098,Lankelly Lane,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.43
431098,Lankelly Lane,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.99
431098,Lankelly Lane,2023-08-12 02:30:00+00:00,feeder,10.0,N Current (RMS),A,22.3
431098,Lankelly Lane,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.3
431098,Lankelly Lane,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,48.1
431098,Lankelly Lane,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.3
431098,Lankelly Lane,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,28.9
431098,Lankelly Lane,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
431098,Lankelly Lane,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.5
431098,Lankelly Lane,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.72
431098,Lankelly Lane,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
431098,Lankelly Lane,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
431098,Lankelly Lane,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.22
431098,Lankelly Lane,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
431098,Lankelly Lane,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
431098,Lankelly Lane,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
431098,Lankelly Lane,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,6.69
431098,Lankelly Lane,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,11.43
431098,Lankelly Lane,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,9.98
431098,Lankelly Lane,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,22.1
431098,Lankelly Lane,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,28.3
431098,Lankelly Lane,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,48.1
431098,Lankelly Lane,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,41.3
431098,Lankelly Lane,2023-08-12 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-12 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-12 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 02:20:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 02:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 02:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 02:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
431098,Lankelly Lane,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
431098,Lankelly Lane,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
431098,Lankelly Lane,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.8
431098,Lankelly Lane,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.06
431098,Lankelly Lane,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.66
431098,Lankelly Lane,2023-08-12 02:20:00+00:00,feeder,10.0,N Current (RMS),A,21.2
431098,Lankelly Lane,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
431098,Lankelly Lane,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.2
431098,Lankelly Lane,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.7
431098,Lankelly Lane,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,28.9
431098,Lankelly Lane,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
431098,Lankelly Lane,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.66
431098,Lankelly Lane,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.69
431098,Lankelly Lane,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.37
431098,Lankelly Lane,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
431098,Lankelly Lane,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.28
431098,Lankelly Lane,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
431098,Lankelly Lane,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
431098,Lankelly Lane,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
431098,Lankelly Lane,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,6.82
431098,Lankelly Lane,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,9.07
431098,Lankelly Lane,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,10.66
431098,Lankelly Lane,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,21.1
431098,Lankelly Lane,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,28.8
431098,Lankelly Lane,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,39.2
431098,Lankelly Lane,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,43.6
431098,Lankelly Lane,2023-08-12 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-12 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-12 02:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 02:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 02:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 02:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
431098,Lankelly Lane,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.76
431098,Lankelly Lane,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
431098,Lankelly Lane,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.54
431098,Lankelly Lane,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.72
431098,Lankelly Lane,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.57
431098,Lankelly Lane,2023-08-12 02:10:00+00:00,feeder,10.0,N Current (RMS),A,22.9
431098,Lankelly Lane,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.8
431098,Lankelly Lane,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
431098,Lankelly Lane,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.2
431098,Lankelly Lane,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
431098,Lankelly Lane,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.44
431098,Lankelly Lane,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.76
431098,Lankelly Lane,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
431098,Lankelly Lane,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
431098,Lankelly Lane,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.32
431098,Lankelly Lane,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
431098,Lankelly Lane,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
431098,Lankelly Lane,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
431098,Lankelly Lane,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,8.55
431098,Lankelly Lane,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,6.74
431098,Lankelly Lane,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,9.56
431098,Lankelly Lane,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,22.9
431098,Lankelly Lane,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,35.8
431098,Lankelly Lane,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,30.8
431098,Lankelly Lane,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,40.2
431098,Lankelly Lane,2023-08-12 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-12 02:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 02:00:00+00:00,feeder,,L2 Active Power,kW,0.0
