Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-12 02:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 02:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
431098,Lankelly Lane,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
431098,Lankelly Lane,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
431098,Lankelly Lane,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.54
431098,Lankelly Lane,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.48
431098,Lankelly Lane,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.89
431098,Lankelly Lane,2023-08-12 02:00:00+00:00,feeder,10.0,N Current (RMS),A,21.3
431098,Lankelly Lane,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.7
431098,Lankelly Lane,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,52.5
431098,Lankelly Lane,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.1
431098,Lankelly Lane,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
431098,Lankelly Lane,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.3
431098,Lankelly Lane,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.77
431098,Lankelly Lane,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
431098,Lankelly Lane,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
431098,Lankelly Lane,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.11
431098,Lankelly Lane,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
431098,Lankelly Lane,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
431098,Lankelly Lane,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
431098,Lankelly Lane,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,8.56
431098,Lankelly Lane,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,12.48
431098,Lankelly Lane,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,9.89
431098,Lankelly Lane,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,21.1
431098,Lankelly Lane,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,35.8
431098,Lankelly Lane,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,52.5
431098,Lankelly Lane,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,42.1
431098,Lankelly Lane,2023-08-12 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-12 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 01:50:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 01:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 01:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 01:50:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-12 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
431098,Lankelly Lane,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
431098,Lankelly Lane,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
431098,Lankelly Lane,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.3
431098,Lankelly Lane,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.7
431098,Lankelly Lane,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.6
431098,Lankelly Lane,2023-08-12 01:50:00+00:00,feeder,10.0,N Current (RMS),A,26.5
431098,Lankelly Lane,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.5
431098,Lankelly Lane,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,64.4
431098,Lankelly Lane,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.1
431098,Lankelly Lane,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
431098,Lankelly Lane,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.44
431098,Lankelly Lane,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.71
431098,Lankelly Lane,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.07
431098,Lankelly Lane,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
431098,Lankelly Lane,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.31
431098,Lankelly Lane,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
431098,Lankelly Lane,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
431098,Lankelly Lane,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
431098,Lankelly Lane,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,8.33
431098,Lankelly Lane,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,15.69
431098,Lankelly Lane,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,11.59
431098,Lankelly Lane,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,26.2
431098,Lankelly Lane,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,34.6
431098,Lankelly Lane,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,64.4
431098,Lankelly Lane,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,48.1
431098,Lankelly Lane,2023-08-12 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-12 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 01:40:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 01:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 01:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 01:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-12 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
431098,Lankelly Lane,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
431098,Lankelly Lane,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
431098,Lankelly Lane,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.27
431098,Lankelly Lane,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.3
431098,Lankelly Lane,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.34
431098,Lankelly Lane,2023-08-12 01:40:00+00:00,feeder,10.0,N Current (RMS),A,25.8
431098,Lankelly Lane,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
431098,Lankelly Lane,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,62.6
431098,Lankelly Lane,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.6
431098,Lankelly Lane,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,29.1
431098,Lankelly Lane,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
431098,Lankelly Lane,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.12
431098,Lankelly Lane,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.77
431098,Lankelly Lane,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
431098,Lankelly Lane,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
431098,Lankelly Lane,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.89
431098,Lankelly Lane,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
431098,Lankelly Lane,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
431098,Lankelly Lane,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
431098,Lankelly Lane,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,8.3
431098,Lankelly Lane,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,15.29
431098,Lankelly Lane,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,11.33
431098,Lankelly Lane,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,25.5
431098,Lankelly Lane,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,34.5
431098,Lankelly Lane,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,62.6
431098,Lankelly Lane,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,47.5
431098,Lankelly Lane,2023-08-12 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-12 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-12 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 01:30:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-12 01:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 01:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 01:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-12 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
431098,Lankelly Lane,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
431098,Lankelly Lane,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
431098,Lankelly Lane,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.27
431098,Lankelly Lane,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.82
431098,Lankelly Lane,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.26
431098,Lankelly Lane,2023-08-12 01:30:00+00:00,feeder,10.0,N Current (RMS),A,29.6
431098,Lankelly Lane,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.3
431098,Lankelly Lane,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,65.0
431098,Lankelly Lane,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.1
431098,Lankelly Lane,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,29.1
431098,Lankelly Lane,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
431098,Lankelly Lane,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.31
431098,Lankelly Lane,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.8
431098,Lankelly Lane,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
431098,Lankelly Lane,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
431098,Lankelly Lane,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.84
431098,Lankelly Lane,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
431098,Lankelly Lane,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
431098,Lankelly Lane,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
431098,Lankelly Lane,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,8.3
431098,Lankelly Lane,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,15.81
431098,Lankelly Lane,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,12.25
431098,Lankelly Lane,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,29.3
431098,Lankelly Lane,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,34.4
431098,Lankelly Lane,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,65.0
431098,Lankelly Lane,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,50.0
431098,Lankelly Lane,2023-08-12 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-12 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-12 01:20:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 01:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 01:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 01:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-12 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
431098,Lankelly Lane,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
431098,Lankelly Lane,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
431098,Lankelly Lane,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.89
431098,Lankelly Lane,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.25
431098,Lankelly Lane,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.79
431098,Lankelly Lane,2023-08-12 01:20:00+00:00,feeder,10.0,N Current (RMS),A,25.8
431098,Lankelly Lane,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.7
431098,Lankelly Lane,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,70.7
431098,Lankelly Lane,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,52.5
431098,Lankelly Lane,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,29.2
431098,Lankelly Lane,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
431098,Lankelly Lane,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.66
431098,Lankelly Lane,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.85
431098,Lankelly Lane,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.18
431098,Lankelly Lane,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
431098,Lankelly Lane,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.38
431098,Lankelly Lane,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
431098,Lankelly Lane,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
431098,Lankelly Lane,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
431098,Lankelly Lane,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,10.91
431098,Lankelly Lane,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,17.25
431098,Lankelly Lane,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,12.79
431098,Lankelly Lane,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,25.5
431098,Lankelly Lane,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,44.8
431098,Lankelly Lane,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,70.7
431098,Lankelly Lane,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,52.4
431098,Lankelly Lane,2023-08-12 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-12 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 01:10:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-12 01:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 01:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 01:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-12 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
431098,Lankelly Lane,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
431098,Lankelly Lane,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
431098,Lankelly Lane,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.05
431098,Lankelly Lane,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.56
431098,Lankelly Lane,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.69
431098,Lankelly Lane,2023-08-12 01:10:00+00:00,feeder,10.0,N Current (RMS),A,31.4
431098,Lankelly Lane,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.7
431098,Lankelly Lane,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,65.1
431098,Lankelly Lane,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,52.4
431098,Lankelly Lane,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,29.3
431098,Lankelly Lane,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
431098,Lankelly Lane,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.14
431098,Lankelly Lane,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.8
431098,Lankelly Lane,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.65
431098,Lankelly Lane,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
431098,Lankelly Lane,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.86
431098,Lankelly Lane,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
431098,Lankelly Lane,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
431098,Lankelly Lane,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
431098,Lankelly Lane,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,8.08
431098,Lankelly Lane,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,15.55
431098,Lankelly Lane,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,12.68
431098,Lankelly Lane,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,31.1
431098,Lankelly Lane,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,33.8
431098,Lankelly Lane,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,65.0
431098,Lankelly Lane,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,52.4
431098,Lankelly Lane,2023-08-12 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-12 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-12 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-12 01:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 01:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 01:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 01:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
431098,Lankelly Lane,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
431098,Lankelly Lane,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
431098,Lankelly Lane,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.66
431098,Lankelly Lane,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.99
431098,Lankelly Lane,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.56
431098,Lankelly Lane,2023-08-12 01:00:00+00:00,feeder,10.0,N Current (RMS),A,24.0
431098,Lankelly Lane,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.0
431098,Lankelly Lane,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,58.3
431098,Lankelly Lane,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
431098,Lankelly Lane,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,29.3
431098,Lankelly Lane,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
431098,Lankelly Lane,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.58
431098,Lankelly Lane,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.76
431098,Lankelly Lane,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
431098,Lankelly Lane,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
431098,Lankelly Lane,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.51
431098,Lankelly Lane,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
431098,Lankelly Lane,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
431098,Lankelly Lane,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
431098,Lankelly Lane,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,9.67
431098,Lankelly Lane,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,13.98
431098,Lankelly Lane,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,8.57
431098,Lankelly Lane,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,23.8
431098,Lankelly Lane,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,40.1
431098,Lankelly Lane,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,58.3
431098,Lankelly Lane,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,37.4
431098,Lankelly Lane,2023-08-12 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-12 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 00:50:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 00:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-12 00:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 00:50:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-12 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
431098,Lankelly Lane,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
431098,Lankelly Lane,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
431098,Lankelly Lane,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.97
431098,Lankelly Lane,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.18
431098,Lankelly Lane,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.51
431098,Lankelly Lane,2023-08-12 00:50:00+00:00,feeder,10.0,N Current (RMS),A,37.6
431098,Lankelly Lane,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
431098,Lankelly Lane,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,74.5
431098,Lankelly Lane,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.8
431098,Lankelly Lane,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,29.4
431098,Lankelly Lane,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
431098,Lankelly Lane,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.03
431098,Lankelly Lane,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.76
431098,Lankelly Lane,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
431098,Lankelly Lane,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
431098,Lankelly Lane,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.85
431098,Lankelly Lane,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
431098,Lankelly Lane,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
431098,Lankelly Lane,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
431098,Lankelly Lane,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,9.0
431098,Lankelly Lane,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,18.17
431098,Lankelly Lane,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,8.52
431098,Lankelly Lane,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,37.2
431098,Lankelly Lane,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,37.2
431098,Lankelly Lane,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,74.4
431098,Lankelly Lane,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,35.8
431098,Lankelly Lane,2023-08-12 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-12 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 00:40:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-12 00:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-12 00:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 00:40:00+00:00,feeder,,N Current (RMS),A,0.7
431098,Lankelly Lane,2023-08-12 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
431098,Lankelly Lane,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
431098,Lankelly Lane,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
431098,Lankelly Lane,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.35
431098,Lankelly Lane,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,23.03
431098,Lankelly Lane,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.61
431098,Lankelly Lane,2023-08-12 00:40:00+00:00,feeder,10.0,N Current (RMS),A,49.8
431098,Lankelly Lane,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,42.4
431098,Lankelly Lane,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,93.4
431098,Lankelly Lane,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.4
431098,Lankelly Lane,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,29.4
431098,Lankelly Lane,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
431098,Lankelly Lane,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.36
431098,Lankelly Lane,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.7
431098,Lankelly Lane,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
431098,Lankelly Lane,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
431098,Lankelly Lane,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.08
431098,Lankelly Lane,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
431098,Lankelly Lane,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
431098,Lankelly Lane,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
431098,Lankelly Lane,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,10.38
431098,Lankelly Lane,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,23.0
431098,Lankelly Lane,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,9.61
431098,Lankelly Lane,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,49.2
431098,Lankelly Lane,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,42.5
431098,Lankelly Lane,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,93.3
431098,Lankelly Lane,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,39.4
431098,Lankelly Lane,2023-08-12 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 00:30:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 00:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 00:30:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 00:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-12 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
431098,Lankelly Lane,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
431098,Lankelly Lane,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
431098,Lankelly Lane,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.14
431098,Lankelly Lane,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.49
431098,Lankelly Lane,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.34
431098,Lankelly Lane,2023-08-12 00:30:00+00:00,feeder,10.0,N Current (RMS),A,31.4
431098,Lankelly Lane,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.8
431098,Lankelly Lane,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,68.2
431098,Lankelly Lane,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.7
431098,Lankelly Lane,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,29.5
431098,Lankelly Lane,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
431098,Lankelly Lane,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.74
431098,Lankelly Lane,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.7
431098,Lankelly Lane,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
431098,Lankelly Lane,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
431098,Lankelly Lane,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.5
431098,Lankelly Lane,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
431098,Lankelly Lane,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
431098,Lankelly Lane,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
431098,Lankelly Lane,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,9.15
431098,Lankelly Lane,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,16.48
431098,Lankelly Lane,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,8.35
431098,Lankelly Lane,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,31.0
431098,Lankelly Lane,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,37.8
431098,Lankelly Lane,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,68.1
431098,Lankelly Lane,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,35.7
431098,Lankelly Lane,2023-08-12 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-12 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-12 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-12 00:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 00:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 00:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-12 00:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
431098,Lankelly Lane,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
431098,Lankelly Lane,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
431098,Lankelly Lane,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.41
431098,Lankelly Lane,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.21
431098,Lankelly Lane,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.07
431098,Lankelly Lane,2023-08-12 00:20:00+00:00,feeder,10.0,N Current (RMS),A,25.8
431098,Lankelly Lane,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.8
431098,Lankelly Lane,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,57.4
431098,Lankelly Lane,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.5
431098,Lankelly Lane,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,29.5
431098,Lankelly Lane,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
431098,Lankelly Lane,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.75
431098,Lankelly Lane,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.76
431098,Lankelly Lane,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
431098,Lankelly Lane,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
431098,Lankelly Lane,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.43
431098,Lankelly Lane,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
431098,Lankelly Lane,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
431098,Lankelly Lane,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
431098,Lankelly Lane,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,9.42
431098,Lankelly Lane,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,13.21
431098,Lankelly Lane,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,10.07
431098,Lankelly Lane,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,25.6
431098,Lankelly Lane,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,38.8
431098,Lankelly Lane,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,57.3
431098,Lankelly Lane,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,42.5
431098,Lankelly Lane,2023-08-12 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-12 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-12 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-12 00:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 00:10:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-12 00:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-12 00:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
431098,Lankelly Lane,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.94
431098,Lankelly Lane,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
431098,Lankelly Lane,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.09
431098,Lankelly Lane,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.99
431098,Lankelly Lane,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.38
431098,Lankelly Lane,2023-08-12 00:10:00+00:00,feeder,10.0,N Current (RMS),A,31.9
431098,Lankelly Lane,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.6
431098,Lankelly Lane,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.7
431098,Lankelly Lane,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,55.3
431098,Lankelly Lane,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,29.6
431098,Lankelly Lane,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
431098,Lankelly Lane,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.67
431098,Lankelly Lane,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.82
431098,Lankelly Lane,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
431098,Lankelly Lane,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
431098,Lankelly Lane,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.31
431098,Lankelly Lane,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
431098,Lankelly Lane,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
431098,Lankelly Lane,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
431098,Lankelly Lane,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,9.1
431098,Lankelly Lane,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,6.01
431098,Lankelly Lane,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,13.37
431098,Lankelly Lane,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,31.8
431098,Lankelly Lane,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,37.6
431098,Lankelly Lane,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,28.8
431098,Lankelly Lane,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,55.2
431098,Lankelly Lane,2023-08-12 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-12 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-12 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-12 00:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-12 00:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-12 00:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-12 00:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
431098,Lankelly Lane,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
431098,Lankelly Lane,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
431098,Lankelly Lane,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.16
431098,Lankelly Lane,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.73
431098,Lankelly Lane,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.89
431098,Lankelly Lane,2023-08-12 00:00:00+00:00,feeder,10.0,N Current (RMS),A,36.2
431098,Lankelly Lane,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.3
431098,Lankelly Lane,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
431098,Lankelly Lane,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,61.1
431098,Lankelly Lane,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,29.6
431098,Lankelly Lane,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
431098,Lankelly Lane,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.87
431098,Lankelly Lane,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.85
431098,Lankelly Lane,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.57
431098,Lankelly Lane,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
431098,Lankelly Lane,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.43
431098,Lankelly Lane,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
431098,Lankelly Lane,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
431098,Lankelly Lane,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
431098,Lankelly Lane,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,8.17
431098,Lankelly Lane,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,6.76
431098,Lankelly Lane,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,14.87
431098,Lankelly Lane,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,36.1
431098,Lankelly Lane,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,34.4
431098,Lankelly Lane,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,31.0
431098,Lankelly Lane,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,61.0
431098,Lankelly Lane,2023-08-13 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-13 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-13 23:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 23:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 23:50:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 23:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
431098,Lankelly Lane,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.84
431098,Lankelly Lane,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
431098,Lankelly Lane,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.99
431098,Lankelly Lane,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.85
431098,Lankelly Lane,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.15
431098,Lankelly Lane,2023-08-13 23:50:00+00:00,feeder,10.0,N Current (RMS),A,18.7
431098,Lankelly Lane,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.1
431098,Lankelly Lane,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.3
431098,Lankelly Lane,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
431098,Lankelly Lane,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,27.6
431098,Lankelly Lane,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
431098,Lankelly Lane,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
431098,Lankelly Lane,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.76
431098,Lankelly Lane,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
431098,Lankelly Lane,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
431098,Lankelly Lane,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
431098,Lankelly Lane,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
431098,Lankelly Lane,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
431098,Lankelly Lane,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
431098,Lankelly Lane,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,8.98
431098,Lankelly Lane,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,6.87
431098,Lankelly Lane,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,7.16
431098,Lankelly Lane,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,18.6
431098,Lankelly Lane,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,38.1
431098,Lankelly Lane,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,32.3
431098,Lankelly Lane,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,32.0
431098,Lankelly Lane,2023-08-13 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-13 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-13 23:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 23:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 23:40:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 23:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
431098,Lankelly Lane,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.17
431098,Lankelly Lane,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
431098,Lankelly Lane,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.22
431098,Lankelly Lane,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.44
431098,Lankelly Lane,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.06
431098,Lankelly Lane,2023-08-13 23:40:00+00:00,feeder,10.0,N Current (RMS),A,19.2
431098,Lankelly Lane,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.3
431098,Lankelly Lane,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.2
431098,Lankelly Lane,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
431098,Lankelly Lane,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,27.6
431098,Lankelly Lane,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
431098,Lankelly Lane,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
431098,Lankelly Lane,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.82
431098,Lankelly Lane,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
431098,Lankelly Lane,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
431098,Lankelly Lane,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
431098,Lankelly Lane,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
431098,Lankelly Lane,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
431098,Lankelly Lane,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
431098,Lankelly Lane,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,9.21
431098,Lankelly Lane,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,6.46
431098,Lankelly Lane,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,7.07
431098,Lankelly Lane,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,19.1
431098,Lankelly Lane,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,39.2
431098,Lankelly Lane,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,31.2
431098,Lankelly Lane,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,31.5
431098,Lankelly Lane,2023-08-13 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-13 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-13 23:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 23:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 23:30:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 23:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
431098,Lankelly Lane,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.87
431098,Lankelly Lane,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
431098,Lankelly Lane,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.35
431098,Lankelly Lane,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.97
431098,Lankelly Lane,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.16
431098,Lankelly Lane,2023-08-13 23:30:00+00:00,feeder,10.0,N Current (RMS),A,23.8
431098,Lankelly Lane,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,55.9
431098,Lankelly Lane,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,39.8
431098,Lankelly Lane,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.2
431098,Lankelly Lane,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,27.6
431098,Lankelly Lane,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
431098,Lankelly Lane,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
431098,Lankelly Lane,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.8
431098,Lankelly Lane,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
431098,Lankelly Lane,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
431098,Lankelly Lane,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
431098,Lankelly Lane,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
431098,Lankelly Lane,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
431098,Lankelly Lane,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
431098,Lankelly Lane,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,13.34
431098,Lankelly Lane,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,8.99
431098,Lankelly Lane,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,9.17
431098,Lankelly Lane,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,23.7
431098,Lankelly Lane,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,55.8
