Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,39.9
431098,Lankelly Lane,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,39.2
431098,Lankelly Lane,2023-08-13 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-13 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-13 23:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 23:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 23:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 23:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
431098,Lankelly Lane,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
431098,Lankelly Lane,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
431098,Lankelly Lane,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.82
431098,Lankelly Lane,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.15
431098,Lankelly Lane,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.71
431098,Lankelly Lane,2023-08-13 23:20:00+00:00,feeder,10.0,N Current (RMS),A,19.2
431098,Lankelly Lane,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.8
431098,Lankelly Lane,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.0
431098,Lankelly Lane,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.0
431098,Lankelly Lane,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,27.6
431098,Lankelly Lane,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
431098,Lankelly Lane,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
431098,Lankelly Lane,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.74
431098,Lankelly Lane,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
431098,Lankelly Lane,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
431098,Lankelly Lane,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
431098,Lankelly Lane,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431098,Lankelly Lane,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
431098,Lankelly Lane,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
431098,Lankelly Lane,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,10.82
431098,Lankelly Lane,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,8.16
431098,Lankelly Lane,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,9.71
431098,Lankelly Lane,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,19.1
431098,Lankelly Lane,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,44.8
431098,Lankelly Lane,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,36.0
431098,Lankelly Lane,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,41.0
431098,Lankelly Lane,2023-08-13 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-13 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-13 23:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 23:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 23:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 23:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
431098,Lankelly Lane,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
431098,Lankelly Lane,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
431098,Lankelly Lane,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.91
431098,Lankelly Lane,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.22
431098,Lankelly Lane,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.22
431098,Lankelly Lane,2023-08-13 23:10:00+00:00,feeder,10.0,N Current (RMS),A,24.4
431098,Lankelly Lane,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.8
431098,Lankelly Lane,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
431098,Lankelly Lane,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.9
431098,Lankelly Lane,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,27.7
431098,Lankelly Lane,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
431098,Lankelly Lane,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.87
431098,Lankelly Lane,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.71
431098,Lankelly Lane,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
431098,Lankelly Lane,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
431098,Lankelly Lane,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.74
431098,Lankelly Lane,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
431098,Lankelly Lane,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
431098,Lankelly Lane,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
431098,Lankelly Lane,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,10.91
431098,Lankelly Lane,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,8.24
431098,Lankelly Lane,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,12.21
431098,Lankelly Lane,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,24.4
431098,Lankelly Lane,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,44.8
431098,Lankelly Lane,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,35.8
431098,Lankelly Lane,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,49.9
431098,Lankelly Lane,2023-08-13 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-13 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-13 23:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 23:00:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-13 23:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 23:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
431098,Lankelly Lane,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.9
431098,Lankelly Lane,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
431098,Lankelly Lane,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.54
431098,Lankelly Lane,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.27
431098,Lankelly Lane,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.64
431098,Lankelly Lane,2023-08-13 23:00:00+00:00,feeder,10.0,N Current (RMS),A,31.0
431098,Lankelly Lane,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,51.8
431098,Lankelly Lane,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.1
431098,Lankelly Lane,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.6
431098,Lankelly Lane,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,27.7
431098,Lankelly Lane,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
431098,Lankelly Lane,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
431098,Lankelly Lane,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.76
431098,Lankelly Lane,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
431098,Lankelly Lane,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
431098,Lankelly Lane,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.61
431098,Lankelly Lane,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
431098,Lankelly Lane,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
431098,Lankelly Lane,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
431098,Lankelly Lane,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,12.53
431098,Lankelly Lane,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,7.29
431098,Lankelly Lane,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,11.64
431098,Lankelly Lane,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,30.9
431098,Lankelly Lane,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,51.8
431098,Lankelly Lane,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,33.2
431098,Lankelly Lane,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,48.5
431098,Lankelly Lane,2023-08-13 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-13 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-13 22:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 22:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 22:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 22:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
431098,Lankelly Lane,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.98
431098,Lankelly Lane,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
431098,Lankelly Lane,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.14
431098,Lankelly Lane,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.44
431098,Lankelly Lane,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.19
431098,Lankelly Lane,2023-08-13 22:50:00+00:00,feeder,10.0,N Current (RMS),A,26.1
431098,Lankelly Lane,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.7
431098,Lankelly Lane,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,38.0
431098,Lankelly Lane,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.2
431098,Lankelly Lane,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,27.7
431098,Lankelly Lane,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
431098,Lankelly Lane,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
431098,Lankelly Lane,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.8
431098,Lankelly Lane,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
431098,Lankelly Lane,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
431098,Lankelly Lane,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
431098,Lankelly Lane,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
431098,Lankelly Lane,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
431098,Lankelly Lane,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
431098,Lankelly Lane,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,10.14
431098,Lankelly Lane,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,8.46
431098,Lankelly Lane,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,11.19
431098,Lankelly Lane,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,26.0
431098,Lankelly Lane,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,42.7
431098,Lankelly Lane,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,38.0
431098,Lankelly Lane,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,48.2
431098,Lankelly Lane,2023-08-13 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-13 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-13 22:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 22:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 22:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 22:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
431098,Lankelly Lane,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.9
431098,Lankelly Lane,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
431098,Lankelly Lane,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.05
431098,Lankelly Lane,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.36
431098,Lankelly Lane,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.23
431098,Lankelly Lane,2023-08-13 22:40:00+00:00,feeder,10.0,N Current (RMS),A,18.1
431098,Lankelly Lane,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.8
431098,Lankelly Lane,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,40.9
431098,Lankelly Lane,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
431098,Lankelly Lane,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,27.8
431098,Lankelly Lane,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
431098,Lankelly Lane,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
431098,Lankelly Lane,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.82
431098,Lankelly Lane,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
431098,Lankelly Lane,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
431098,Lankelly Lane,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
431098,Lankelly Lane,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
431098,Lankelly Lane,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
431098,Lankelly Lane,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
431098,Lankelly Lane,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,8.05
431098,Lankelly Lane,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,9.37
431098,Lankelly Lane,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,8.24
431098,Lankelly Lane,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,18.0
431098,Lankelly Lane,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,34.8
431098,Lankelly Lane,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,40.9
431098,Lankelly Lane,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,36.4
431098,Lankelly Lane,2023-08-13 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-13 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-13 22:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 22:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 22:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 22:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
431098,Lankelly Lane,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
431098,Lankelly Lane,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
431098,Lankelly Lane,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.92
431098,Lankelly Lane,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.26
431098,Lankelly Lane,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.7
431098,Lankelly Lane,2023-08-13 22:30:00+00:00,feeder,10.0,N Current (RMS),A,25.2
431098,Lankelly Lane,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
431098,Lankelly Lane,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
431098,Lankelly Lane,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.1
431098,Lankelly Lane,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,27.8
431098,Lankelly Lane,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
431098,Lankelly Lane,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
431098,Lankelly Lane,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.86
431098,Lankelly Lane,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
431098,Lankelly Lane,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
431098,Lankelly Lane,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.35
431098,Lankelly Lane,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
431098,Lankelly Lane,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
431098,Lankelly Lane,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
431098,Lankelly Lane,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,7.93
431098,Lankelly Lane,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,7.28
431098,Lankelly Lane,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,11.69
431098,Lankelly Lane,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,25.1
431098,Lankelly Lane,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,34.1
431098,Lankelly Lane,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,33.1
431098,Lankelly Lane,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,49.1
431098,Lankelly Lane,2023-08-13 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-13 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-13 22:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 22:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 22:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 22:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
431098,Lankelly Lane,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.93
431098,Lankelly Lane,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
431098,Lankelly Lane,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.52
431098,Lankelly Lane,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.41
431098,Lankelly Lane,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.43
431098,Lankelly Lane,2023-08-13 22:20:00+00:00,feeder,10.0,N Current (RMS),A,23.3
431098,Lankelly Lane,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.7
431098,Lankelly Lane,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,44.9
431098,Lankelly Lane,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.6
431098,Lankelly Lane,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,27.8
431098,Lankelly Lane,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
431098,Lankelly Lane,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
431098,Lankelly Lane,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.83
431098,Lankelly Lane,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
431098,Lankelly Lane,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
431098,Lankelly Lane,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.57
431098,Lankelly Lane,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
431098,Lankelly Lane,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
431098,Lankelly Lane,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
431098,Lankelly Lane,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,10.52
431098,Lankelly Lane,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,10.42
431098,Lankelly Lane,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,11.43
431098,Lankelly Lane,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,23.2
431098,Lankelly Lane,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,44.6
431098,Lankelly Lane,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,44.9
431098,Lankelly Lane,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,48.6
431098,Lankelly Lane,2023-08-13 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-13 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-13 22:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 22:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 22:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 22:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
431098,Lankelly Lane,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
431098,Lankelly Lane,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
431098,Lankelly Lane,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.43
431098,Lankelly Lane,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.05
431098,Lankelly Lane,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.17
431098,Lankelly Lane,2023-08-13 22:10:00+00:00,feeder,10.0,N Current (RMS),A,26.6
431098,Lankelly Lane,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,47.5
431098,Lankelly Lane,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,51.4
431098,Lankelly Lane,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,56.4
431098,Lankelly Lane,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,27.8
431098,Lankelly Lane,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
431098,Lankelly Lane,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
431098,Lankelly Lane,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.71
431098,Lankelly Lane,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
431098,Lankelly Lane,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
431098,Lankelly Lane,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.55
431098,Lankelly Lane,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
431098,Lankelly Lane,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
431098,Lankelly Lane,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
431098,Lankelly Lane,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,11.44
431098,Lankelly Lane,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,12.06
431098,Lankelly Lane,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,13.17
431098,Lankelly Lane,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,26.5
431098,Lankelly Lane,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,47.5
431098,Lankelly Lane,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,51.4
431098,Lankelly Lane,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,56.3
431098,Lankelly Lane,2023-08-13 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 22:00:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 22:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 22:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 22:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-13 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
431098,Lankelly Lane,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
431098,Lankelly Lane,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
431098,Lankelly Lane,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.65
431098,Lankelly Lane,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.13
431098,Lankelly Lane,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.9
431098,Lankelly Lane,2023-08-13 22:00:00+00:00,feeder,10.0,N Current (RMS),A,33.8
431098,Lankelly Lane,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
431098,Lankelly Lane,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,70.6
431098,Lankelly Lane,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.9
431098,Lankelly Lane,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,27.8
431098,Lankelly Lane,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
431098,Lankelly Lane,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.86
431098,Lankelly Lane,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.74
431098,Lankelly Lane,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
431098,Lankelly Lane,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
431098,Lankelly Lane,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
431098,Lankelly Lane,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
431098,Lankelly Lane,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
431098,Lankelly Lane,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
431098,Lankelly Lane,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,8.67
431098,Lankelly Lane,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,17.11
431098,Lankelly Lane,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,9.91
431098,Lankelly Lane,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,33.5
431098,Lankelly Lane,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,37.0
431098,Lankelly Lane,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,70.5
431098,Lankelly Lane,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,41.9
431098,Lankelly Lane,2023-08-13 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-13 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-13 21:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 21:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 21:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 21:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
431098,Lankelly Lane,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
431098,Lankelly Lane,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
431098,Lankelly Lane,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.66
431098,Lankelly Lane,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.34
431098,Lankelly Lane,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.69
431098,Lankelly Lane,2023-08-13 21:50:00+00:00,feeder,10.0,N Current (RMS),A,20.3
431098,Lankelly Lane,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.3
431098,Lankelly Lane,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,44.3
431098,Lankelly Lane,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.1
431098,Lankelly Lane,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,27.9
431098,Lankelly Lane,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
431098,Lankelly Lane,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.6
431098,Lankelly Lane,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.82
431098,Lankelly Lane,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
431098,Lankelly Lane,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
431098,Lankelly Lane,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.61
431098,Lankelly Lane,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
431098,Lankelly Lane,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
431098,Lankelly Lane,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
431098,Lankelly Lane,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,10.66
431098,Lankelly Lane,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,10.35
431098,Lankelly Lane,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,10.69
431098,Lankelly Lane,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,20.2
431098,Lankelly Lane,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,44.3
431098,Lankelly Lane,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,44.3
431098,Lankelly Lane,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,45.1
431098,Lankelly Lane,2023-08-13 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-13 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-13 21:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 21:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 21:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 21:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
431098,Lankelly Lane,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
431098,Lankelly Lane,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
431098,Lankelly Lane,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.29
431098,Lankelly Lane,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.88
431098,Lankelly Lane,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.68
431098,Lankelly Lane,2023-08-13 21:40:00+00:00,feeder,10.0,N Current (RMS),A,23.2
431098,Lankelly Lane,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,42.7
431098,Lankelly Lane,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,49.8
431098,Lankelly Lane,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,56.5
431098,Lankelly Lane,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,27.9
431098,Lankelly Lane,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
431098,Lankelly Lane,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.12
431098,Lankelly Lane,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.82
431098,Lankelly Lane,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.51
431098,Lankelly Lane,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
431098,Lankelly Lane,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.98
431098,Lankelly Lane,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
431098,Lankelly Lane,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
431098,Lankelly Lane,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
431098,Lankelly Lane,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,10.3
431098,Lankelly Lane,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,11.89
431098,Lankelly Lane,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,13.67
431098,Lankelly Lane,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,23.1
431098,Lankelly Lane,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,42.8
431098,Lankelly Lane,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,49.8
431098,Lankelly Lane,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,56.5
431098,Lankelly Lane,2023-08-13 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-13 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-13 21:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 21:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 21:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 21:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
431098,Lankelly Lane,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
431098,Lankelly Lane,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
431098,Lankelly Lane,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.17
431098,Lankelly Lane,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.79
431098,Lankelly Lane,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.76
431098,Lankelly Lane,2023-08-13 21:30:00+00:00,feeder,10.0,N Current (RMS),A,23.0
431098,Lankelly Lane,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,46.7
431098,Lankelly Lane,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,49.7
431098,Lankelly Lane,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.4
431098,Lankelly Lane,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,27.9
431098,Lankelly Lane,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
431098,Lankelly Lane,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.16
431098,Lankelly Lane,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.8
431098,Lankelly Lane,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
431098,Lankelly Lane,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
431098,Lankelly Lane,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.01
431098,Lankelly Lane,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
431098,Lankelly Lane,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
431098,Lankelly Lane,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
431098,Lankelly Lane,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,11.18
431098,Lankelly Lane,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,11.8
431098,Lankelly Lane,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,12.75
431098,Lankelly Lane,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,22.9
431098,Lankelly Lane,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,46.7
431098,Lankelly Lane,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,49.7
431098,Lankelly Lane,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,53.4
431098,Lankelly Lane,2023-08-13 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-13 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-13 21:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 21:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 21:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 21:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
431098,Lankelly Lane,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
431098,Lankelly Lane,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
431098,Lankelly Lane,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.93
431098,Lankelly Lane,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.56
431098,Lankelly Lane,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.67
431098,Lankelly Lane,2023-08-13 21:20:00+00:00,feeder,10.0,N Current (RMS),A,28.6
431098,Lankelly Lane,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,45.2
431098,Lankelly Lane,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,54.0
431098,Lankelly Lane,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,57.2
431098,Lankelly Lane,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,27.9
431098,Lankelly Lane,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
431098,Lankelly Lane,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.07
431098,Lankelly Lane,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.84
431098,Lankelly Lane,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
431098,Lankelly Lane,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
431098,Lankelly Lane,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.87
431098,Lankelly Lane,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
431098,Lankelly Lane,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
431098,Lankelly Lane,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
431098,Lankelly Lane,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,10.94
431098,Lankelly Lane,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,12.57
431098,Lankelly Lane,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,13.66
431098,Lankelly Lane,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,28.4
431098,Lankelly Lane,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,45.2
431098,Lankelly Lane,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,54.0
431098,Lankelly Lane,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,57.2
431098,Lankelly Lane,2023-08-13 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-13 21:10:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-13 21:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 21:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 21:10:00+00:00,feeder,,N Current (RMS),A,0.7
431098,Lankelly Lane,2023-08-13 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
431098,Lankelly Lane,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.71
431098,Lankelly Lane,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
431098,Lankelly Lane,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.3
431098,Lankelly Lane,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,20.26
431098,Lankelly Lane,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.56
431098,Lankelly Lane,2023-08-13 21:10:00+00:00,feeder,10.0,N Current (RMS),A,43.0
431098,Lankelly Lane,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,47.0
431098,Lankelly Lane,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,86.8
431098,Lankelly Lane,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,52.4
431098,Lankelly Lane,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
431098,Lankelly Lane,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.86
431098,Lankelly Lane,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.79
431098,Lankelly Lane,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
431098,Lankelly Lane,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
431098,Lankelly Lane,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
431098,Lankelly Lane,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
431098,Lankelly Lane,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
431098,Lankelly Lane,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
431098,Lankelly Lane,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,11.32
431098,Lankelly Lane,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,20.25
431098,Lankelly Lane,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,12.56
431098,Lankelly Lane,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,42.5
431098,Lankelly Lane,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,47.0
431098,Lankelly Lane,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,86.7
431098,Lankelly Lane,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,52.3
431098,Lankelly Lane,2023-08-13 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-13 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-13 21:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 21:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 21:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 21:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
431098,Lankelly Lane,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
431098,Lankelly Lane,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
431098,Lankelly Lane,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.47
431098,Lankelly Lane,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.52
431098,Lankelly Lane,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.19
431098,Lankelly Lane,2023-08-13 21:00:00+00:00,feeder,10.0,N Current (RMS),A,32.0
431098,Lankelly Lane,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,55.5
431098,Lankelly Lane,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,45.6
431098,Lankelly Lane,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,60.8
431098,Lankelly Lane,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
431098,Lankelly Lane,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
431098,Lankelly Lane,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.75
431098,Lankelly Lane,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
431098,Lankelly Lane,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
431098,Lankelly Lane,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.24
431098,Lankelly Lane,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
431098,Lankelly Lane,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
431098,Lankelly Lane,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
431098,Lankelly Lane,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,13.47
431098,Lankelly Lane,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,10.54
431098,Lankelly Lane,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,14.18
431098,Lankelly Lane,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,32.0
431098,Lankelly Lane,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,55.5
431098,Lankelly Lane,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,45.6
431098,Lankelly Lane,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,60.7
431098,Lankelly Lane,2023-08-13 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-13 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-13 20:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 20:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 20:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 20:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
431098,Lankelly Lane,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
431098,Lankelly Lane,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
431098,Lankelly Lane,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.73
431098,Lankelly Lane,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.81
431098,Lankelly Lane,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.85
431098,Lankelly Lane,2023-08-13 20:50:00+00:00,feeder,10.0,N Current (RMS),A,29.6
431098,Lankelly Lane,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,48.8
431098,Lankelly Lane,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,58.2
431098,Lankelly Lane,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,60.6
431098,Lankelly Lane,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
431098,Lankelly Lane,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
431098,Lankelly Lane,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.72
431098,Lankelly Lane,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
431098,Lankelly Lane,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
431098,Lankelly Lane,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
