Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
431098,Lankelly Lane,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
431098,Lankelly Lane,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
431098,Lankelly Lane,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,11.74
431098,Lankelly Lane,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,13.81
431098,Lankelly Lane,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,13.84
431098,Lankelly Lane,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,29.4
431098,Lankelly Lane,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,48.9
431098,Lankelly Lane,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,58.2
431098,Lankelly Lane,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,60.5
431098,Lankelly Lane,2023-08-13 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-13 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-13 20:40:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 20:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 20:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 20:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
431098,Lankelly Lane,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
431098,Lankelly Lane,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
431098,Lankelly Lane,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.45
431098,Lankelly Lane,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.44
431098,Lankelly Lane,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.52
431098,Lankelly Lane,2023-08-13 20:40:00+00:00,feeder,10.0,N Current (RMS),A,28.7
431098,Lankelly Lane,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,47.8
431098,Lankelly Lane,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,64.9
431098,Lankelly Lane,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,61.0
431098,Lankelly Lane,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,28.1
431098,Lankelly Lane,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
431098,Lankelly Lane,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
431098,Lankelly Lane,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
431098,Lankelly Lane,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
431098,Lankelly Lane,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
431098,Lankelly Lane,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
431098,Lankelly Lane,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
431098,Lankelly Lane,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
431098,Lankelly Lane,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
431098,Lankelly Lane,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,11.47
431098,Lankelly Lane,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,15.44
431098,Lankelly Lane,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,14.51
431098,Lankelly Lane,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,28.5
431098,Lankelly Lane,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,47.8
431098,Lankelly Lane,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,64.9
431098,Lankelly Lane,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,60.9
431098,Lankelly Lane,2023-08-13 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-13 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-13 20:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 20:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 20:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 20:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
431098,Lankelly Lane,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
431098,Lankelly Lane,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
431098,Lankelly Lane,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.07
431098,Lankelly Lane,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.14
431098,Lankelly Lane,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.67
431098,Lankelly Lane,2023-08-13 20:30:00+00:00,feeder,10.0,N Current (RMS),A,29.0
431098,Lankelly Lane,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,62.4
431098,Lankelly Lane,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,51.6
431098,Lankelly Lane,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,57.6
431098,Lankelly Lane,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,28.1
431098,Lankelly Lane,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
431098,Lankelly Lane,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
431098,Lankelly Lane,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
431098,Lankelly Lane,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
431098,Lankelly Lane,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
431098,Lankelly Lane,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
431098,Lankelly Lane,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
431098,Lankelly Lane,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
431098,Lankelly Lane,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
431098,Lankelly Lane,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,15.07
431098,Lankelly Lane,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,12.15
431098,Lankelly Lane,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,13.67
431098,Lankelly Lane,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,28.9
431098,Lankelly Lane,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,62.4
431098,Lankelly Lane,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,51.7
431098,Lankelly Lane,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,57.6
431098,Lankelly Lane,2023-08-13 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-13 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-13 20:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 20:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 20:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 20:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
431098,Lankelly Lane,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
431098,Lankelly Lane,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
431098,Lankelly Lane,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.81
431098,Lankelly Lane,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.26
431098,Lankelly Lane,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.91
431098,Lankelly Lane,2023-08-13 20:20:00+00:00,feeder,10.0,N Current (RMS),A,28.0
431098,Lankelly Lane,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,64.5
431098,Lankelly Lane,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,56.3
431098,Lankelly Lane,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,62.7
431098,Lankelly Lane,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,28.1
431098,Lankelly Lane,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
431098,Lankelly Lane,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.85
431098,Lankelly Lane,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.62
431098,Lankelly Lane,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
431098,Lankelly Lane,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
431098,Lankelly Lane,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
431098,Lankelly Lane,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
431098,Lankelly Lane,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
431098,Lankelly Lane,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
431098,Lankelly Lane,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,15.81
431098,Lankelly Lane,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,13.27
431098,Lankelly Lane,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,14.91
431098,Lankelly Lane,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,27.9
431098,Lankelly Lane,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,64.5
431098,Lankelly Lane,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,56.4
431098,Lankelly Lane,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,62.7
431098,Lankelly Lane,2023-08-13 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-13 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-13 20:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 20:10:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-13 20:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 20:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
431098,Lankelly Lane,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
431098,Lankelly Lane,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
431098,Lankelly Lane,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,20.03
431098,Lankelly Lane,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.01
431098,Lankelly Lane,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.51
431098,Lankelly Lane,2023-08-13 20:10:00+00:00,feeder,10.0,N Current (RMS),A,41.8
431098,Lankelly Lane,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,82.3
431098,Lankelly Lane,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,59.6
431098,Lankelly Lane,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,84.9
431098,Lankelly Lane,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,28.2
431098,Lankelly Lane,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
431098,Lankelly Lane,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
431098,Lankelly Lane,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
431098,Lankelly Lane,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
431098,Lankelly Lane,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
431098,Lankelly Lane,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
431098,Lankelly Lane,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
431098,Lankelly Lane,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
431098,Lankelly Lane,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
431098,Lankelly Lane,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,20.03
431098,Lankelly Lane,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,14.04
431098,Lankelly Lane,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,20.5
431098,Lankelly Lane,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,41.7
431098,Lankelly Lane,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,82.3
431098,Lankelly Lane,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,59.7
431098,Lankelly Lane,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,84.8
431098,Lankelly Lane,2023-08-13 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-13 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-13 20:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-13 20:00:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-13 20:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 20:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
431098,Lankelly Lane,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
431098,Lankelly Lane,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
431098,Lankelly Lane,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,18.91
431098,Lankelly Lane,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.41
431098,Lankelly Lane,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.85
431098,Lankelly Lane,2023-08-13 20:00:00+00:00,feeder,10.0,N Current (RMS),A,44.7
431098,Lankelly Lane,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,77.8
431098,Lankelly Lane,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,45.5
431098,Lankelly Lane,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,67.5
431098,Lankelly Lane,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
431098,Lankelly Lane,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.57
431098,Lankelly Lane,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
431098,Lankelly Lane,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
431098,Lankelly Lane,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
431098,Lankelly Lane,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
431098,Lankelly Lane,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
431098,Lankelly Lane,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
431098,Lankelly Lane,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
431098,Lankelly Lane,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,18.89
431098,Lankelly Lane,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,10.44
431098,Lankelly Lane,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,15.85
431098,Lankelly Lane,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,44.6
431098,Lankelly Lane,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,77.7
431098,Lankelly Lane,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,45.6
431098,Lankelly Lane,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,67.4
431098,Lankelly Lane,2023-08-13 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-13 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-13 19:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 19:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 19:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 19:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
431098,Lankelly Lane,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
431098,Lankelly Lane,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
431098,Lankelly Lane,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.93
431098,Lankelly Lane,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.45
431098,Lankelly Lane,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.1
431098,Lankelly Lane,2023-08-13 19:50:00+00:00,feeder,10.0,N Current (RMS),A,39.2
431098,Lankelly Lane,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,65.6
431098,Lankelly Lane,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,53.1
431098,Lankelly Lane,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,74.6
431098,Lankelly Lane,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
431098,Lankelly Lane,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
431098,Lankelly Lane,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
431098,Lankelly Lane,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
431098,Lankelly Lane,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
431098,Lankelly Lane,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
431098,Lankelly Lane,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
431098,Lankelly Lane,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
431098,Lankelly Lane,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
431098,Lankelly Lane,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,15.92
431098,Lankelly Lane,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,12.47
431098,Lankelly Lane,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,17.09
431098,Lankelly Lane,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,39.1
431098,Lankelly Lane,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,65.6
431098,Lankelly Lane,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,53.2
431098,Lankelly Lane,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,74.5
431098,Lankelly Lane,2023-08-13 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-13 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-13 19:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 19:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 19:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 19:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
431098,Lankelly Lane,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
431098,Lankelly Lane,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
431098,Lankelly Lane,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.99
431098,Lankelly Lane,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.44
431098,Lankelly Lane,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
431098,Lankelly Lane,2023-08-13 19:40:00+00:00,feeder,10.0,N Current (RMS),A,29.6
431098,Lankelly Lane,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,66.0
431098,Lankelly Lane,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,56.4
431098,Lankelly Lane,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.5
431098,Lankelly Lane,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
431098,Lankelly Lane,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
431098,Lankelly Lane,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
431098,Lankelly Lane,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
431098,Lankelly Lane,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
431098,Lankelly Lane,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
431098,Lankelly Lane,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431098,Lankelly Lane,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
431098,Lankelly Lane,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
431098,Lankelly Lane,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,15.98
431098,Lankelly Lane,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,13.46
431098,Lankelly Lane,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,13.0
431098,Lankelly Lane,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,29.5
431098,Lankelly Lane,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,66.0
431098,Lankelly Lane,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,56.5
431098,Lankelly Lane,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,55.5
431098,Lankelly Lane,2023-08-13 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-13 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-13 19:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 19:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 19:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 19:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
431098,Lankelly Lane,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
431098,Lankelly Lane,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
431098,Lankelly Lane,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.94
431098,Lankelly Lane,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.69
431098,Lankelly Lane,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.86
431098,Lankelly Lane,2023-08-13 19:30:00+00:00,feeder,10.0,N Current (RMS),A,31.4
431098,Lankelly Lane,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,69.5
431098,Lankelly Lane,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,53.7
431098,Lankelly Lane,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,62.5
431098,Lankelly Lane,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
431098,Lankelly Lane,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
431098,Lankelly Lane,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
431098,Lankelly Lane,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
431098,Lankelly Lane,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
431098,Lankelly Lane,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
431098,Lankelly Lane,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
431098,Lankelly Lane,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
431098,Lankelly Lane,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
431098,Lankelly Lane,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,16.93
431098,Lankelly Lane,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,12.71
431098,Lankelly Lane,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,14.86
431098,Lankelly Lane,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,31.3
431098,Lankelly Lane,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,69.4
431098,Lankelly Lane,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,53.7
431098,Lankelly Lane,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,62.5
431098,Lankelly Lane,2023-08-13 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-13 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-13 19:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 19:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 19:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 19:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
431098,Lankelly Lane,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
431098,Lankelly Lane,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
431098,Lankelly Lane,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.11
431098,Lankelly Lane,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.87
431098,Lankelly Lane,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.99
431098,Lankelly Lane,2023-08-13 19:20:00+00:00,feeder,10.0,N Current (RMS),A,27.6
431098,Lankelly Lane,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,58.5
431098,Lankelly Lane,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,51.1
431098,Lankelly Lane,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,58.8
431098,Lankelly Lane,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
431098,Lankelly Lane,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.4
431098,Lankelly Lane,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
431098,Lankelly Lane,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
431098,Lankelly Lane,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
431098,Lankelly Lane,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
431098,Lankelly Lane,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
431098,Lankelly Lane,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
431098,Lankelly Lane,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
431098,Lankelly Lane,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,14.11
431098,Lankelly Lane,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,11.88
431098,Lankelly Lane,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,13.99
431098,Lankelly Lane,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,27.5
431098,Lankelly Lane,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,58.5
431098,Lankelly Lane,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,51.2
431098,Lankelly Lane,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,58.8
431098,Lankelly Lane,2023-08-13 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-13 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-13 19:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 19:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 19:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 19:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
431098,Lankelly Lane,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
431098,Lankelly Lane,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
431098,Lankelly Lane,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.92
431098,Lankelly Lane,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.59
431098,Lankelly Lane,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.45
431098,Lankelly Lane,2023-08-13 19:10:00+00:00,feeder,10.0,N Current (RMS),A,33.4
431098,Lankelly Lane,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,65.7
431098,Lankelly Lane,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,46.5
431098,Lankelly Lane,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,56.7
431098,Lankelly Lane,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,28.4
431098,Lankelly Lane,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
431098,Lankelly Lane,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
431098,Lankelly Lane,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
431098,Lankelly Lane,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
431098,Lankelly Lane,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
431098,Lankelly Lane,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
431098,Lankelly Lane,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
431098,Lankelly Lane,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
431098,Lankelly Lane,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
431098,Lankelly Lane,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,15.91
431098,Lankelly Lane,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,10.61
431098,Lankelly Lane,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,13.45
431098,Lankelly Lane,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,33.2
431098,Lankelly Lane,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,65.6
431098,Lankelly Lane,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,46.5
431098,Lankelly Lane,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,56.7
431098,Lankelly Lane,2023-08-13 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-13 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-13 19:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 19:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 19:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 19:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
431098,Lankelly Lane,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
431098,Lankelly Lane,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
431098,Lankelly Lane,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.28
431098,Lankelly Lane,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.76
431098,Lankelly Lane,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.36
431098,Lankelly Lane,2023-08-13 19:00:00+00:00,feeder,10.0,N Current (RMS),A,28.3
431098,Lankelly Lane,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,51.4
431098,Lankelly Lane,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,50.3
431098,Lankelly Lane,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.7
431098,Lankelly Lane,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,28.4
431098,Lankelly Lane,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
431098,Lankelly Lane,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
431098,Lankelly Lane,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
431098,Lankelly Lane,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
431098,Lankelly Lane,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
431098,Lankelly Lane,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
431098,Lankelly Lane,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
431098,Lankelly Lane,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
431098,Lankelly Lane,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,12.28
431098,Lankelly Lane,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,11.77
431098,Lankelly Lane,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,13.36
431098,Lankelly Lane,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,28.2
431098,Lankelly Lane,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,51.5
431098,Lankelly Lane,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,50.3
431098,Lankelly Lane,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,56.7
431098,Lankelly Lane,2023-08-13 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-13 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-13 18:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 18:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 18:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 18:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
431098,Lankelly Lane,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
431098,Lankelly Lane,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
431098,Lankelly Lane,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.96
431098,Lankelly Lane,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.04
431098,Lankelly Lane,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.42
431098,Lankelly Lane,2023-08-13 18:50:00+00:00,feeder,10.0,N Current (RMS),A,29.5
431098,Lankelly Lane,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,66.2
431098,Lankelly Lane,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,55.7
431098,Lankelly Lane,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,64.4
431098,Lankelly Lane,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,28.4
431098,Lankelly Lane,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
431098,Lankelly Lane,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
431098,Lankelly Lane,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
431098,Lankelly Lane,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
431098,Lankelly Lane,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
431098,Lankelly Lane,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
431098,Lankelly Lane,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
431098,Lankelly Lane,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
431098,Lankelly Lane,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,15.96
431098,Lankelly Lane,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,13.05
431098,Lankelly Lane,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,15.42
431098,Lankelly Lane,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,29.4
431098,Lankelly Lane,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,66.2
431098,Lankelly Lane,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,55.7
431098,Lankelly Lane,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,64.4
431098,Lankelly Lane,2023-08-13 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-13 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-13 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-13 18:40:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 18:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 18:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 18:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
431098,Lankelly Lane,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
431098,Lankelly Lane,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
431098,Lankelly Lane,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.44
431098,Lankelly Lane,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.77
431098,Lankelly Lane,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.07
431098,Lankelly Lane,2023-08-13 18:40:00+00:00,feeder,10.0,N Current (RMS),A,32.3
431098,Lankelly Lane,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,48.5
431098,Lankelly Lane,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,58.5
431098,Lankelly Lane,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,66.8
431098,Lankelly Lane,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,28.4
431098,Lankelly Lane,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.46
431098,Lankelly Lane,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
431098,Lankelly Lane,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
431098,Lankelly Lane,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
431098,Lankelly Lane,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
431098,Lankelly Lane,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
431098,Lankelly Lane,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
431098,Lankelly Lane,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
431098,Lankelly Lane,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,11.46
431098,Lankelly Lane,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,13.77
431098,Lankelly Lane,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,16.06
431098,Lankelly Lane,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,32.1
431098,Lankelly Lane,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,48.6
431098,Lankelly Lane,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,58.5
431098,Lankelly Lane,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,66.8
431098,Lankelly Lane,2023-08-13 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-13 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-13 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-13 18:30:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 18:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 18:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-13 18:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
431098,Lankelly Lane,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
431098,Lankelly Lane,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
431098,Lankelly Lane,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.14
431098,Lankelly Lane,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.65
431098,Lankelly Lane,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.63
431098,Lankelly Lane,2023-08-13 18:30:00+00:00,feeder,10.0,N Current (RMS),A,35.8
431098,Lankelly Lane,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,46.3
431098,Lankelly Lane,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,53.4
431098,Lankelly Lane,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,69.8
431098,Lankelly Lane,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.34
431098,Lankelly Lane,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
431098,Lankelly Lane,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
431098,Lankelly Lane,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
431098,Lankelly Lane,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.18
431098,Lankelly Lane,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
431098,Lankelly Lane,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
431098,Lankelly Lane,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
431098,Lankelly Lane,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,11.16
431098,Lankelly Lane,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,12.66
431098,Lankelly Lane,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,16.61
431098,Lankelly Lane,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,35.7
431098,Lankelly Lane,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,46.4
431098,Lankelly Lane,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,53.4
431098,Lankelly Lane,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,69.7
431098,Lankelly Lane,2023-08-13 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
431098,Lankelly Lane,2023-08-13 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-13 18:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 18:20:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-13 18:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-13 18:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
431098,Lankelly Lane,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
431098,Lankelly Lane,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
431098,Lankelly Lane,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,18.26
431098,Lankelly Lane,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.88
431098,Lankelly Lane,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,22.53
431098,Lankelly Lane,2023-08-13 18:20:00+00:00,feeder,10.0,N Current (RMS),A,45.5
431098,Lankelly Lane,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,74.3
431098,Lankelly Lane,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,50.8
431098,Lankelly Lane,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,91.9
431098,Lankelly Lane,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
431098,Lankelly Lane,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.89
431098,Lankelly Lane,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
431098,Lankelly Lane,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
431098,Lankelly Lane,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
431098,Lankelly Lane,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
431098,Lankelly Lane,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
431098,Lankelly Lane,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
431098,Lankelly Lane,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
431098,Lankelly Lane,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,18.26
431098,Lankelly Lane,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,11.91
431098,Lankelly Lane,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,22.5
431098,Lankelly Lane,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,45.4
431098,Lankelly Lane,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,74.3
431098,Lankelly Lane,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,50.9
431098,Lankelly Lane,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,91.8
431098,Lankelly Lane,2023-08-13 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-13 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-13 18:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 18:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 18:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 18:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
431098,Lankelly Lane,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
431098,Lankelly Lane,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
431098,Lankelly Lane,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.69
431098,Lankelly Lane,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.2
431098,Lankelly Lane,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.31
431098,Lankelly Lane,2023-08-13 18:10:00+00:00,feeder,10.0,N Current (RMS),A,33.9
431098,Lankelly Lane,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,60.4
431098,Lankelly Lane,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,52.6
