Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,75.7
431098,Lankelly Lane,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
431098,Lankelly Lane,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.09
431098,Lankelly Lane,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
431098,Lankelly Lane,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
431098,Lankelly Lane,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.74
431098,Lankelly Lane,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
431098,Lankelly Lane,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
431098,Lankelly Lane,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
431098,Lankelly Lane,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,14.7
431098,Lankelly Lane,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,12.22
431098,Lankelly Lane,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,18.29
431098,Lankelly Lane,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,33.8
431098,Lankelly Lane,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,60.4
431098,Lankelly Lane,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,52.7
431098,Lankelly Lane,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,75.6
431098,Lankelly Lane,2023-08-13 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-13 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-13 18:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 18:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 18:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 18:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
431098,Lankelly Lane,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
431098,Lankelly Lane,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
431098,Lankelly Lane,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.54
431098,Lankelly Lane,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.32
431098,Lankelly Lane,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.24
431098,Lankelly Lane,2023-08-13 18:00:00+00:00,feeder,10.0,N Current (RMS),A,32.4
431098,Lankelly Lane,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,64.4
431098,Lankelly Lane,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,64.0
431098,Lankelly Lane,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,74.9
431098,Lankelly Lane,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
431098,Lankelly Lane,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.85
431098,Lankelly Lane,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
431098,Lankelly Lane,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
431098,Lankelly Lane,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.55
431098,Lankelly Lane,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
431098,Lankelly Lane,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
431098,Lankelly Lane,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
431098,Lankelly Lane,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,15.55
431098,Lankelly Lane,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,15.34
431098,Lankelly Lane,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,18.23
431098,Lankelly Lane,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,32.2
431098,Lankelly Lane,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,64.4
431098,Lankelly Lane,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,64.0
431098,Lankelly Lane,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,74.9
431098,Lankelly Lane,2023-08-13 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-13 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-13 17:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 17:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 17:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 17:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
431098,Lankelly Lane,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
431098,Lankelly Lane,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
431098,Lankelly Lane,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.86
431098,Lankelly Lane,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.16
431098,Lankelly Lane,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.12
431098,Lankelly Lane,2023-08-13 17:50:00+00:00,feeder,10.0,N Current (RMS),A,31.3
431098,Lankelly Lane,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,64.9
431098,Lankelly Lane,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,67.0
431098,Lankelly Lane,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,77.8
431098,Lankelly Lane,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
431098,Lankelly Lane,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.1
431098,Lankelly Lane,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
431098,Lankelly Lane,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
431098,Lankelly Lane,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.72
431098,Lankelly Lane,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
431098,Lankelly Lane,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
431098,Lankelly Lane,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
431098,Lankelly Lane,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,15.87
431098,Lankelly Lane,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,16.17
431098,Lankelly Lane,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,19.11
431098,Lankelly Lane,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,31.2
431098,Lankelly Lane,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,65.0
431098,Lankelly Lane,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,67.0
431098,Lankelly Lane,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,77.8
431098,Lankelly Lane,2023-08-13 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-13 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-13 17:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 17:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 17:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 17:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
431098,Lankelly Lane,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
431098,Lankelly Lane,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
431098,Lankelly Lane,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,24.7
431098,Lankelly Lane,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.76
431098,Lankelly Lane,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,21.67
431098,Lankelly Lane,2023-08-13 17:40:00+00:00,feeder,10.0,N Current (RMS),A,46.6
431098,Lankelly Lane,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,102.9
431098,Lankelly Lane,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,69.3
431098,Lankelly Lane,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,88.1
431098,Lankelly Lane,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
431098,Lankelly Lane,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.29
431098,Lankelly Lane,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
431098,Lankelly Lane,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
431098,Lankelly Lane,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.23
431098,Lankelly Lane,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
431098,Lankelly Lane,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
431098,Lankelly Lane,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
431098,Lankelly Lane,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,24.69
431098,Lankelly Lane,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,16.79
431098,Lankelly Lane,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,21.66
431098,Lankelly Lane,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,46.5
431098,Lankelly Lane,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,102.8
431098,Lankelly Lane,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,69.4
431098,Lankelly Lane,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,88.1
431098,Lankelly Lane,2023-08-13 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-13 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-13 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
431098,Lankelly Lane,2023-08-13 17:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-13 17:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 17:30:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 17:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-13 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
431098,Lankelly Lane,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
431098,Lankelly Lane,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
431098,Lankelly Lane,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,26.97
431098,Lankelly Lane,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,20.35
431098,Lankelly Lane,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.1
431098,Lankelly Lane,2023-08-13 17:30:00+00:00,feeder,10.0,N Current (RMS),A,42.0
431098,Lankelly Lane,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,108.2
431098,Lankelly Lane,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,83.9
431098,Lankelly Lane,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,70.2
431098,Lankelly Lane,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,28.7
431098,Lankelly Lane,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
431098,Lankelly Lane,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.16
431098,Lankelly Lane,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
431098,Lankelly Lane,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
431098,Lankelly Lane,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.23
431098,Lankelly Lane,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
431098,Lankelly Lane,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
431098,Lankelly Lane,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
431098,Lankelly Lane,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,26.95
431098,Lankelly Lane,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,20.37
431098,Lankelly Lane,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,17.11
431098,Lankelly Lane,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,41.8
431098,Lankelly Lane,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,108.1
431098,Lankelly Lane,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,83.9
431098,Lankelly Lane,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,70.2
431098,Lankelly Lane,2023-08-13 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-13 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-13 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
431098,Lankelly Lane,2023-08-13 17:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-13 17:20:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-13 17:20:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 17:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-13 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
431098,Lankelly Lane,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
431098,Lankelly Lane,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
431098,Lankelly Lane,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,27.2
431098,Lankelly Lane,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.65
431098,Lankelly Lane,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.02
431098,Lankelly Lane,2023-08-13 17:20:00+00:00,feeder,10.0,N Current (RMS),A,54.2
431098,Lankelly Lane,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,111.5
431098,Lankelly Lane,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,69.5
431098,Lankelly Lane,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,74.5
431098,Lankelly Lane,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,28.7
431098,Lankelly Lane,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
431098,Lankelly Lane,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
431098,Lankelly Lane,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
431098,Lankelly Lane,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
431098,Lankelly Lane,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
431098,Lankelly Lane,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
431098,Lankelly Lane,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
431098,Lankelly Lane,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
431098,Lankelly Lane,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,27.17
431098,Lankelly Lane,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,15.67
431098,Lankelly Lane,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,18.03
431098,Lankelly Lane,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,53.9
431098,Lankelly Lane,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,111.3
431098,Lankelly Lane,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,69.6
431098,Lankelly Lane,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,74.5
431098,Lankelly Lane,2023-08-13 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-13 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-13 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-13 17:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-13 17:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 17:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 17:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
431098,Lankelly Lane,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
431098,Lankelly Lane,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
431098,Lankelly Lane,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,21.51
431098,Lankelly Lane,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.98
431098,Lankelly Lane,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.49
431098,Lankelly Lane,2023-08-13 17:10:00+00:00,feeder,10.0,N Current (RMS),A,39.9
431098,Lankelly Lane,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,88.9
431098,Lankelly Lane,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,55.2
431098,Lankelly Lane,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,72.4
431098,Lankelly Lane,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,28.7
431098,Lankelly Lane,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
431098,Lankelly Lane,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
431098,Lankelly Lane,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
431098,Lankelly Lane,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
431098,Lankelly Lane,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
431098,Lankelly Lane,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
431098,Lankelly Lane,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
431098,Lankelly Lane,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,21.49
431098,Lankelly Lane,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,13.0
431098,Lankelly Lane,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,17.49
431098,Lankelly Lane,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,39.8
431098,Lankelly Lane,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,88.8
431098,Lankelly Lane,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,55.3
431098,Lankelly Lane,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,72.4
431098,Lankelly Lane,2023-08-13 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-13 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-13 17:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 17:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 17:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 17:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
431098,Lankelly Lane,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
431098,Lankelly Lane,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
431098,Lankelly Lane,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,18.62
431098,Lankelly Lane,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.46
431098,Lankelly Lane,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,20.0
431098,Lankelly Lane,2023-08-13 17:00:00+00:00,feeder,10.0,N Current (RMS),A,33.7
431098,Lankelly Lane,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,76.9
431098,Lankelly Lane,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,61.9
431098,Lankelly Lane,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,83.0
431098,Lankelly Lane,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
431098,Lankelly Lane,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
431098,Lankelly Lane,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
431098,Lankelly Lane,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
431098,Lankelly Lane,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
431098,Lankelly Lane,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
431098,Lankelly Lane,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
431098,Lankelly Lane,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
431098,Lankelly Lane,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,18.62
431098,Lankelly Lane,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,14.48
431098,Lankelly Lane,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,19.99
431098,Lankelly Lane,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,33.6
431098,Lankelly Lane,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,76.9
431098,Lankelly Lane,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,62.0
431098,Lankelly Lane,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,82.9
431098,Lankelly Lane,2023-08-13 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-13 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-13 16:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 16:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 16:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 16:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
431098,Lankelly Lane,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
431098,Lankelly Lane,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
431098,Lankelly Lane,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,18.25
431098,Lankelly Lane,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.46
431098,Lankelly Lane,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.6
431098,Lankelly Lane,2023-08-13 16:50:00+00:00,feeder,10.0,N Current (RMS),A,26.2
431098,Lankelly Lane,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,75.1
431098,Lankelly Lane,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,73.4
431098,Lankelly Lane,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,69.1
431098,Lankelly Lane,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
431098,Lankelly Lane,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
431098,Lankelly Lane,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
431098,Lankelly Lane,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
431098,Lankelly Lane,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
431098,Lankelly Lane,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
431098,Lankelly Lane,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
431098,Lankelly Lane,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
431098,Lankelly Lane,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,18.25
431098,Lankelly Lane,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,17.46
431098,Lankelly Lane,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,16.6
431098,Lankelly Lane,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,26.0
431098,Lankelly Lane,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,75.1
431098,Lankelly Lane,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,73.4
431098,Lankelly Lane,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,69.1
431098,Lankelly Lane,2023-08-13 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-13 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-13 16:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 16:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 16:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 16:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
431098,Lankelly Lane,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
431098,Lankelly Lane,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
431098,Lankelly Lane,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,18.1
431098,Lankelly Lane,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.76
431098,Lankelly Lane,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.86
431098,Lankelly Lane,2023-08-13 16:40:00+00:00,feeder,10.0,N Current (RMS),A,29.6
431098,Lankelly Lane,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,74.5
431098,Lankelly Lane,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,70.9
431098,Lankelly Lane,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,73.8
431098,Lankelly Lane,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
431098,Lankelly Lane,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
431098,Lankelly Lane,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
431098,Lankelly Lane,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
431098,Lankelly Lane,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
431098,Lankelly Lane,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
431098,Lankelly Lane,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
431098,Lankelly Lane,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
431098,Lankelly Lane,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,18.11
431098,Lankelly Lane,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,16.77
431098,Lankelly Lane,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,17.85
431098,Lankelly Lane,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,29.5
431098,Lankelly Lane,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,74.5
431098,Lankelly Lane,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,70.9
431098,Lankelly Lane,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,73.8
431098,Lankelly Lane,2023-08-13 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-13 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-13 16:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 16:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 16:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 16:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
431098,Lankelly Lane,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
431098,Lankelly Lane,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
431098,Lankelly Lane,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,19.77
431098,Lankelly Lane,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.09
431098,Lankelly Lane,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.03
431098,Lankelly Lane,2023-08-13 16:30:00+00:00,feeder,10.0,N Current (RMS),A,33.7
431098,Lankelly Lane,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,80.7
431098,Lankelly Lane,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,58.9
431098,Lankelly Lane,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,70.6
431098,Lankelly Lane,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
431098,Lankelly Lane,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
431098,Lankelly Lane,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
431098,Lankelly Lane,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
431098,Lankelly Lane,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
431098,Lankelly Lane,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
431098,Lankelly Lane,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
431098,Lankelly Lane,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
431098,Lankelly Lane,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,19.76
431098,Lankelly Lane,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,14.11
431098,Lankelly Lane,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,17.03
431098,Lankelly Lane,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,33.6
431098,Lankelly Lane,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,80.6
431098,Lankelly Lane,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,58.9
431098,Lankelly Lane,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,70.6
431098,Lankelly Lane,2023-08-13 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-13 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-13 16:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 16:20:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-13 16:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 16:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
431098,Lankelly Lane,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
431098,Lankelly Lane,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
431098,Lankelly Lane,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,19.05
431098,Lankelly Lane,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.66
431098,Lankelly Lane,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,20.39
431098,Lankelly Lane,2023-08-13 16:20:00+00:00,feeder,10.0,N Current (RMS),A,42.3
431098,Lankelly Lane,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,77.6
431098,Lankelly Lane,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,50.3
431098,Lankelly Lane,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,84.0
431098,Lankelly Lane,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
431098,Lankelly Lane,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
431098,Lankelly Lane,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
431098,Lankelly Lane,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
431098,Lankelly Lane,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
431098,Lankelly Lane,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
431098,Lankelly Lane,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
431098,Lankelly Lane,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,19.05
431098,Lankelly Lane,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,11.69
431098,Lankelly Lane,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,20.38
431098,Lankelly Lane,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,42.2
431098,Lankelly Lane,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,77.6
431098,Lankelly Lane,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,50.4
431098,Lankelly Lane,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,84.0
431098,Lankelly Lane,2023-08-13 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-13 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-13 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
431098,Lankelly Lane,2023-08-13 16:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-13 16:10:00+00:00,feeder,,L2 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-13 16:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 16:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-13 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
431098,Lankelly Lane,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
431098,Lankelly Lane,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
431098,Lankelly Lane,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,24.77
431098,Lankelly Lane,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.53
431098,Lankelly Lane,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.88
431098,Lankelly Lane,2023-08-13 16:10:00+00:00,feeder,10.0,N Current (RMS),A,59.4
431098,Lankelly Lane,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,102.2
431098,Lankelly Lane,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.0
431098,Lankelly Lane,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,82.0
431098,Lankelly Lane,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
431098,Lankelly Lane,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.85
431098,Lankelly Lane,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
431098,Lankelly Lane,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
431098,Lankelly Lane,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
431098,Lankelly Lane,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
431098,Lankelly Lane,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
431098,Lankelly Lane,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
431098,Lankelly Lane,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,24.73
431098,Lankelly Lane,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,9.57
431098,Lankelly Lane,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,19.88
431098,Lankelly Lane,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,59.2
431098,Lankelly Lane,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,102.1
431098,Lankelly Lane,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,41.2
431098,Lankelly Lane,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,81.9
431098,Lankelly Lane,2023-08-13 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-13 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-13 16:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 16:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 16:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 16:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
431098,Lankelly Lane,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
431098,Lankelly Lane,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
431098,Lankelly Lane,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.9
431098,Lankelly Lane,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
431098,Lankelly Lane,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.3
431098,Lankelly Lane,2023-08-13 16:00:00+00:00,feeder,10.0,N Current (RMS),A,34.3
431098,Lankelly Lane,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,65.0
431098,Lankelly Lane,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,46.9
431098,Lankelly Lane,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,64.4
431098,Lankelly Lane,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
431098,Lankelly Lane,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.71
431098,Lankelly Lane,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
431098,Lankelly Lane,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
431098,Lankelly Lane,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
431098,Lankelly Lane,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
431098,Lankelly Lane,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
431098,Lankelly Lane,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,15.89
431098,Lankelly Lane,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,11.02
431098,Lankelly Lane,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,15.3
431098,Lankelly Lane,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,34.2
431098,Lankelly Lane,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,65.0
431098,Lankelly Lane,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,47.0
431098,Lankelly Lane,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,64.4
431098,Lankelly Lane,2023-08-13 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-13 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-13 15:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 15:50:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-13 15:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-13 15:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
431098,Lankelly Lane,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
431098,Lankelly Lane,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
431098,Lankelly Lane,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.21
431098,Lankelly Lane,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.09
431098,Lankelly Lane,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.04
431098,Lankelly Lane,2023-08-13 15:50:00+00:00,feeder,10.0,N Current (RMS),A,44.9
431098,Lankelly Lane,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,58.8
431098,Lankelly Lane,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.2
431098,Lankelly Lane,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,78.8
431098,Lankelly Lane,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
431098,Lankelly Lane,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.65
431098,Lankelly Lane,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
431098,Lankelly Lane,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
431098,Lankelly Lane,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
431098,Lankelly Lane,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
431098,Lankelly Lane,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
431098,Lankelly Lane,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
431098,Lankelly Lane,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,14.21
431098,Lankelly Lane,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,9.12
431098,Lankelly Lane,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,19.02
431098,Lankelly Lane,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,44.8
431098,Lankelly Lane,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,58.8
431098,Lankelly Lane,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,39.3
431098,Lankelly Lane,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,78.7
431098,Lankelly Lane,2023-08-13 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
431098,Lankelly Lane,2023-08-13 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-13 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-13 15:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 15:40:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-13 15:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-13 15:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-13 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
431098,Lankelly Lane,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
431098,Lankelly Lane,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
431098,Lankelly Lane,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.06
431098,Lankelly Lane,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.22
431098,Lankelly Lane,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,22.34
431098,Lankelly Lane,2023-08-13 15:40:00+00:00,feeder,10.0,N Current (RMS),A,52.7
431098,Lankelly Lane,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,57.9
431098,Lankelly Lane,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,45.2
431098,Lankelly Lane,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,91.9
431098,Lankelly Lane,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
431098,Lankelly Lane,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
431098,Lankelly Lane,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
431098,Lankelly Lane,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
431098,Lankelly Lane,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
431098,Lankelly Lane,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
431098,Lankelly Lane,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
431098,Lankelly Lane,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
431098,Lankelly Lane,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,14.08
431098,Lankelly Lane,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,10.26
431098,Lankelly Lane,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,22.3
431098,Lankelly Lane,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,52.5
431098,Lankelly Lane,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,58.0
431098,Lankelly Lane,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,45.2
431098,Lankelly Lane,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,91.7
431098,Lankelly Lane,2023-08-13 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-13 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-13 15:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 15:30:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-13 15:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-13 15:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
