Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
431098,Lankelly Lane,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
431098,Lankelly Lane,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.0
431098,Lankelly Lane,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.29
431098,Lankelly Lane,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.51
431098,Lankelly Lane,2023-08-13 15:30:00+00:00,feeder,10.0,N Current (RMS),A,45.5
431098,Lankelly Lane,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,62.5
431098,Lankelly Lane,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.2
431098,Lankelly Lane,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,74.2
431098,Lankelly Lane,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
431098,Lankelly Lane,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
431098,Lankelly Lane,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
431098,Lankelly Lane,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
431098,Lankelly Lane,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
431098,Lankelly Lane,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
431098,Lankelly Lane,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
431098,Lankelly Lane,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,14.99
431098,Lankelly Lane,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,9.32
431098,Lankelly Lane,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,17.5
431098,Lankelly Lane,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,45.3
431098,Lankelly Lane,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,62.4
431098,Lankelly Lane,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,40.4
431098,Lankelly Lane,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,74.1
431098,Lankelly Lane,2023-08-13 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-13 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-13 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-13 15:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 15:20:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-13 15:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-13 15:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
431098,Lankelly Lane,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
431098,Lankelly Lane,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
431098,Lankelly Lane,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.22
431098,Lankelly Lane,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.58
431098,Lankelly Lane,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.91
431098,Lankelly Lane,2023-08-13 15:20:00+00:00,feeder,10.0,N Current (RMS),A,44.9
431098,Lankelly Lane,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,51.3
431098,Lankelly Lane,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.0
431098,Lankelly Lane,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,78.3
431098,Lankelly Lane,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
431098,Lankelly Lane,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
431098,Lankelly Lane,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
431098,Lankelly Lane,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
431098,Lankelly Lane,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
431098,Lankelly Lane,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
431098,Lankelly Lane,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
431098,Lankelly Lane,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
431098,Lankelly Lane,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,12.24
431098,Lankelly Lane,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,8.61
431098,Lankelly Lane,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,18.89
431098,Lankelly Lane,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,44.8
431098,Lankelly Lane,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,51.3
431098,Lankelly Lane,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,37.1
431098,Lankelly Lane,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,78.2
431098,Lankelly Lane,2023-08-13 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-13 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-13 15:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 15:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 15:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-13 15:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
431098,Lankelly Lane,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
431098,Lankelly Lane,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
431098,Lankelly Lane,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.62
431098,Lankelly Lane,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.09
431098,Lankelly Lane,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.1
431098,Lankelly Lane,2023-08-13 15:10:00+00:00,feeder,10.0,N Current (RMS),A,33.7
431098,Lankelly Lane,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,48.6
431098,Lankelly Lane,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,43.8
431098,Lankelly Lane,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,66.9
431098,Lankelly Lane,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
431098,Lankelly Lane,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.43
431098,Lankelly Lane,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
431098,Lankelly Lane,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
431098,Lankelly Lane,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
431098,Lankelly Lane,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
431098,Lankelly Lane,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
431098,Lankelly Lane,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
431098,Lankelly Lane,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
431098,Lankelly Lane,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,11.62
431098,Lankelly Lane,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,10.11
431098,Lankelly Lane,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,16.08
431098,Lankelly Lane,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,33.6
431098,Lankelly Lane,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,48.7
431098,Lankelly Lane,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,43.9
431098,Lankelly Lane,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,66.8
431098,Lankelly Lane,2023-08-13 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-13 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-13 15:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 15:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 15:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 15:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
431098,Lankelly Lane,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
431098,Lankelly Lane,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
431098,Lankelly Lane,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.06
431098,Lankelly Lane,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.47
431098,Lankelly Lane,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.77
431098,Lankelly Lane,2023-08-13 15:00:00+00:00,feeder,10.0,N Current (RMS),A,25.2
431098,Lankelly Lane,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,54.2
431098,Lankelly Lane,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,48.6
431098,Lankelly Lane,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.6
431098,Lankelly Lane,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
431098,Lankelly Lane,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
431098,Lankelly Lane,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
431098,Lankelly Lane,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
431098,Lankelly Lane,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
431098,Lankelly Lane,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
431098,Lankelly Lane,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
431098,Lankelly Lane,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
431098,Lankelly Lane,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,13.06
431098,Lankelly Lane,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,11.48
431098,Lankelly Lane,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,11.77
431098,Lankelly Lane,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,25.1
431098,Lankelly Lane,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,54.2
431098,Lankelly Lane,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,48.6
431098,Lankelly Lane,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,50.6
431098,Lankelly Lane,2023-08-13 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-13 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-13 14:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 14:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 14:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 14:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
431098,Lankelly Lane,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
431098,Lankelly Lane,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
431098,Lankelly Lane,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.85
431098,Lankelly Lane,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.22
431098,Lankelly Lane,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.6
431098,Lankelly Lane,2023-08-13 14:50:00+00:00,feeder,10.0,N Current (RMS),A,33.5
431098,Lankelly Lane,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,57.9
431098,Lankelly Lane,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.1
431098,Lankelly Lane,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,60.8
431098,Lankelly Lane,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
431098,Lankelly Lane,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
431098,Lankelly Lane,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
431098,Lankelly Lane,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
431098,Lankelly Lane,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
431098,Lankelly Lane,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
431098,Lankelly Lane,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
431098,Lankelly Lane,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,13.84
431098,Lankelly Lane,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,9.24
431098,Lankelly Lane,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,14.59
431098,Lankelly Lane,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,33.4
431098,Lankelly Lane,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,57.8
431098,Lankelly Lane,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,39.2
431098,Lankelly Lane,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,60.8
431098,Lankelly Lane,2023-08-13 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-13 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-13 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-13 14:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-13 14:40:00+00:00,feeder,,L2 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-13 14:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 14:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
431098,Lankelly Lane,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
431098,Lankelly Lane,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
431098,Lankelly Lane,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,18.74
431098,Lankelly Lane,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.71
431098,Lankelly Lane,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.36
431098,Lankelly Lane,2023-08-13 14:40:00+00:00,feeder,10.0,N Current (RMS),A,50.1
431098,Lankelly Lane,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,76.7
431098,Lankelly Lane,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
431098,Lankelly Lane,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,67.9
431098,Lankelly Lane,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
431098,Lankelly Lane,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
431098,Lankelly Lane,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
431098,Lankelly Lane,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
431098,Lankelly Lane,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
431098,Lankelly Lane,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
431098,Lankelly Lane,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
431098,Lankelly Lane,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
431098,Lankelly Lane,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,18.71
431098,Lankelly Lane,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,7.74
431098,Lankelly Lane,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,16.35
431098,Lankelly Lane,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,50.0
431098,Lankelly Lane,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,76.6
431098,Lankelly Lane,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,34.7
431098,Lankelly Lane,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,67.9
431098,Lankelly Lane,2023-08-13 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
431098,Lankelly Lane,2023-08-13 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-13 14:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 14:30:00+00:00,feeder,,L2 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-13 14:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-13 14:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
431098,Lankelly Lane,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
431098,Lankelly Lane,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
431098,Lankelly Lane,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.74
431098,Lankelly Lane,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.99
431098,Lankelly Lane,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.19
431098,Lankelly Lane,2023-08-13 14:30:00+00:00,feeder,10.0,N Current (RMS),A,51.2
431098,Lankelly Lane,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,61.6
431098,Lankelly Lane,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
431098,Lankelly Lane,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,78.7
431098,Lankelly Lane,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,28.7
431098,Lankelly Lane,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
431098,Lankelly Lane,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
431098,Lankelly Lane,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
431098,Lankelly Lane,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
431098,Lankelly Lane,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
431098,Lankelly Lane,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
431098,Lankelly Lane,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
431098,Lankelly Lane,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,14.74
431098,Lankelly Lane,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,8.03
431098,Lankelly Lane,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,19.17
431098,Lankelly Lane,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,51.1
431098,Lankelly Lane,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,61.6
431098,Lankelly Lane,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,35.1
431098,Lankelly Lane,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,78.6
431098,Lankelly Lane,2023-08-13 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-13 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-13 14:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 14:20:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-13 14:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-13 14:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
431098,Lankelly Lane,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
431098,Lankelly Lane,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
431098,Lankelly Lane,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.73
431098,Lankelly Lane,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.84
431098,Lankelly Lane,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.82
431098,Lankelly Lane,2023-08-13 14:20:00+00:00,feeder,10.0,N Current (RMS),A,43.6
431098,Lankelly Lane,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,57.2
431098,Lankelly Lane,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,50.6
431098,Lankelly Lane,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,73.4
431098,Lankelly Lane,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
431098,Lankelly Lane,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.23
431098,Lankelly Lane,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
431098,Lankelly Lane,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
431098,Lankelly Lane,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
431098,Lankelly Lane,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
431098,Lankelly Lane,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
431098,Lankelly Lane,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
431098,Lankelly Lane,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,13.74
431098,Lankelly Lane,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,10.87
431098,Lankelly Lane,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,17.8
431098,Lankelly Lane,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,43.5
431098,Lankelly Lane,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,57.2
431098,Lankelly Lane,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,50.6
431098,Lankelly Lane,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,73.3
431098,Lankelly Lane,2023-08-13 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-13 14:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 14:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 14:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 14:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-13 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
431098,Lankelly Lane,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
431098,Lankelly Lane,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
431098,Lankelly Lane,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.32
431098,Lankelly Lane,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.62
431098,Lankelly Lane,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.86
431098,Lankelly Lane,2023-08-13 14:10:00+00:00,feeder,10.0,N Current (RMS),A,32.0
431098,Lankelly Lane,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,62.8
431098,Lankelly Lane,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,67.3
431098,Lankelly Lane,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.8
431098,Lankelly Lane,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
431098,Lankelly Lane,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
431098,Lankelly Lane,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
431098,Lankelly Lane,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
431098,Lankelly Lane,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
431098,Lankelly Lane,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
431098,Lankelly Lane,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
431098,Lankelly Lane,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
431098,Lankelly Lane,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,15.32
431098,Lankelly Lane,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,15.63
431098,Lankelly Lane,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,11.87
431098,Lankelly Lane,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,31.8
431098,Lankelly Lane,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,62.8
431098,Lankelly Lane,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,67.3
431098,Lankelly Lane,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,49.8
431098,Lankelly Lane,2023-08-13 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-13 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-13 14:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 14:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 14:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 14:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
431098,Lankelly Lane,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
431098,Lankelly Lane,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
431098,Lankelly Lane,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,16.41
431098,Lankelly Lane,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.48
431098,Lankelly Lane,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.68
431098,Lankelly Lane,2023-08-13 14:00:00+00:00,feeder,10.0,N Current (RMS),A,27.7
431098,Lankelly Lane,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,67.9
431098,Lankelly Lane,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,52.5
431098,Lankelly Lane,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.4
431098,Lankelly Lane,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,28.7
431098,Lankelly Lane,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
431098,Lankelly Lane,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
431098,Lankelly Lane,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
431098,Lankelly Lane,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
431098,Lankelly Lane,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
431098,Lankelly Lane,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
431098,Lankelly Lane,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431098,Lankelly Lane,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
431098,Lankelly Lane,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,16.4
431098,Lankelly Lane,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,12.5
431098,Lankelly Lane,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,13.68
431098,Lankelly Lane,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,27.6
431098,Lankelly Lane,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,67.9
431098,Lankelly Lane,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,52.6
431098,Lankelly Lane,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,56.4
431098,Lankelly Lane,2023-08-13 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-13 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-13 13:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 13:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 13:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 13:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
431098,Lankelly Lane,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
431098,Lankelly Lane,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
431098,Lankelly Lane,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.63
431098,Lankelly Lane,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.47
431098,Lankelly Lane,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.12
431098,Lankelly Lane,2023-08-13 13:50:00+00:00,feeder,10.0,N Current (RMS),A,28.2
431098,Lankelly Lane,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,64.2
431098,Lankelly Lane,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,56.1
431098,Lankelly Lane,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,66.7
431098,Lankelly Lane,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
431098,Lankelly Lane,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
431098,Lankelly Lane,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
431098,Lankelly Lane,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
431098,Lankelly Lane,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
431098,Lankelly Lane,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
431098,Lankelly Lane,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
431098,Lankelly Lane,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,15.62
431098,Lankelly Lane,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,13.49
431098,Lankelly Lane,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,16.12
431098,Lankelly Lane,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,28.1
431098,Lankelly Lane,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,64.1
431098,Lankelly Lane,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,56.1
431098,Lankelly Lane,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,66.6
431098,Lankelly Lane,2023-08-13 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-13 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-13 13:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 13:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 13:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 13:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
431098,Lankelly Lane,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
431098,Lankelly Lane,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,17.65
431098,Lankelly Lane,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.64
431098,Lankelly Lane,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.88
431098,Lankelly Lane,2023-08-13 13:40:00+00:00,feeder,10.0,N Current (RMS),A,37.7
431098,Lankelly Lane,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,72.9
431098,Lankelly Lane,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,53.3
431098,Lankelly Lane,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,69.7
431098,Lankelly Lane,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
431098,Lankelly Lane,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.13
431098,Lankelly Lane,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
431098,Lankelly Lane,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
431098,Lankelly Lane,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
431098,Lankelly Lane,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
431098,Lankelly Lane,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,17.64
431098,Lankelly Lane,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,12.66
431098,Lankelly Lane,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,16.87
431098,Lankelly Lane,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,37.5
431098,Lankelly Lane,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,72.8
431098,Lankelly Lane,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,53.4
431098,Lankelly Lane,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,69.7
431098,Lankelly Lane,2023-08-13 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-13 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-13 13:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 13:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 13:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-13 13:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
431098,Lankelly Lane,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
431098,Lankelly Lane,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
431098,Lankelly Lane,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.11
431098,Lankelly Lane,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.27
431098,Lankelly Lane,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.12
431098,Lankelly Lane,2023-08-13 13:30:00+00:00,feeder,10.0,N Current (RMS),A,33.0
431098,Lankelly Lane,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,63.0
431098,Lankelly Lane,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,63.5
431098,Lankelly Lane,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,79.5
431098,Lankelly Lane,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
431098,Lankelly Lane,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
431098,Lankelly Lane,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
431098,Lankelly Lane,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
431098,Lankelly Lane,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
431098,Lankelly Lane,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
431098,Lankelly Lane,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
431098,Lankelly Lane,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,15.12
431098,Lankelly Lane,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,15.28
431098,Lankelly Lane,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,19.1
431098,Lankelly Lane,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,32.9
431098,Lankelly Lane,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,63.0
431098,Lankelly Lane,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,63.6
431098,Lankelly Lane,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,79.4
431098,Lankelly Lane,2023-08-13 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-13 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-13 13:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 13:20:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-13 13:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-13 13:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
431098,Lankelly Lane,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
431098,Lankelly Lane,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
431098,Lankelly Lane,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.5
431098,Lankelly Lane,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.42
431098,Lankelly Lane,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,20.73
431098,Lankelly Lane,2023-08-13 13:20:00+00:00,feeder,10.0,N Current (RMS),A,40.1
431098,Lankelly Lane,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,55.8
431098,Lankelly Lane,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,44.0
431098,Lankelly Lane,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,84.7
431098,Lankelly Lane,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
431098,Lankelly Lane,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
431098,Lankelly Lane,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
431098,Lankelly Lane,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
431098,Lankelly Lane,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
431098,Lankelly Lane,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
431098,Lankelly Lane,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
431098,Lankelly Lane,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
431098,Lankelly Lane,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,13.51
431098,Lankelly Lane,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,10.45
431098,Lankelly Lane,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,20.7
431098,Lankelly Lane,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,40.0
431098,Lankelly Lane,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,55.8
431098,Lankelly Lane,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,44.1
431098,Lankelly Lane,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,84.6
431098,Lankelly Lane,2023-08-13 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-13 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-13 13:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 13:10:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-13 13:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 13:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
431098,Lankelly Lane,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
431098,Lankelly Lane,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
431098,Lankelly Lane,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.71
431098,Lankelly Lane,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.38
431098,Lankelly Lane,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.49
431098,Lankelly Lane,2023-08-13 13:10:00+00:00,feeder,10.0,N Current (RMS),A,38.0
431098,Lankelly Lane,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,62.2
431098,Lankelly Lane,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,42.5
431098,Lankelly Lane,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,67.8
431098,Lankelly Lane,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
431098,Lankelly Lane,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.4
431098,Lankelly Lane,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
431098,Lankelly Lane,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
431098,Lankelly Lane,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
431098,Lankelly Lane,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
431098,Lankelly Lane,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
431098,Lankelly Lane,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
431098,Lankelly Lane,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,14.7
431098,Lankelly Lane,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,9.41
431098,Lankelly Lane,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,16.48
431098,Lankelly Lane,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,37.9
431098,Lankelly Lane,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,62.2
431098,Lankelly Lane,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,42.5
431098,Lankelly Lane,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,67.8
431098,Lankelly Lane,2023-08-13 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-13 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-13 13:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 13:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 13:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 13:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
431098,Lankelly Lane,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
431098,Lankelly Lane,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
431098,Lankelly Lane,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.95
431098,Lankelly Lane,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.29
431098,Lankelly Lane,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.94
431098,Lankelly Lane,2023-08-13 13:00:00+00:00,feeder,10.0,N Current (RMS),A,30.2
431098,Lankelly Lane,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,61.1
431098,Lankelly Lane,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,47.5
431098,Lankelly Lane,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,59.6
431098,Lankelly Lane,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
431098,Lankelly Lane,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
431098,Lankelly Lane,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
431098,Lankelly Lane,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
431098,Lankelly Lane,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
431098,Lankelly Lane,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
431098,Lankelly Lane,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
431098,Lankelly Lane,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
431098,Lankelly Lane,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,14.94
431098,Lankelly Lane,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,11.31
431098,Lankelly Lane,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,13.94
431098,Lankelly Lane,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,30.1
431098,Lankelly Lane,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,61.0
431098,Lankelly Lane,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,47.6
431098,Lankelly Lane,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,59.6
431098,Lankelly Lane,2023-08-13 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-13 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-13 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
