Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-13 12:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-13 12:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 12:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 12:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
431098,Lankelly Lane,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
431098,Lankelly Lane,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
431098,Lankelly Lane,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.33
431098,Lankelly Lane,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.51
431098,Lankelly Lane,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.56
431098,Lankelly Lane,2023-08-13 12:50:00+00:00,feeder,10.0,N Current (RMS),A,31.7
431098,Lankelly Lane,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,63.5
431098,Lankelly Lane,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,44.6
431098,Lankelly Lane,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,57.4
431098,Lankelly Lane,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
431098,Lankelly Lane,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
431098,Lankelly Lane,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
431098,Lankelly Lane,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
431098,Lankelly Lane,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
431098,Lankelly Lane,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
431098,Lankelly Lane,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
431098,Lankelly Lane,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
431098,Lankelly Lane,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,15.31
431098,Lankelly Lane,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,10.52
431098,Lankelly Lane,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,13.56
431098,Lankelly Lane,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,31.6
431098,Lankelly Lane,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,63.4
431098,Lankelly Lane,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,44.6
431098,Lankelly Lane,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,57.4
431098,Lankelly Lane,2023-08-13 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-13 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-13 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-13 12:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-13 12:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 12:40:00+00:00,feeder,,L1 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 12:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-13 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
431098,Lankelly Lane,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
431098,Lankelly Lane,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
431098,Lankelly Lane,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,21.73
431098,Lankelly Lane,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.89
431098,Lankelly Lane,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.86
431098,Lankelly Lane,2023-08-13 12:40:00+00:00,feeder,10.0,N Current (RMS),A,47.0
431098,Lankelly Lane,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,89.2
431098,Lankelly Lane,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,58.1
431098,Lankelly Lane,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,57.6
431098,Lankelly Lane,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,28.9
431098,Lankelly Lane,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
431098,Lankelly Lane,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
431098,Lankelly Lane,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
431098,Lankelly Lane,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
431098,Lankelly Lane,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
431098,Lankelly Lane,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
431098,Lankelly Lane,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
431098,Lankelly Lane,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
431098,Lankelly Lane,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,21.69
431098,Lankelly Lane,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,13.9
431098,Lankelly Lane,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,13.88
431098,Lankelly Lane,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,46.7
431098,Lankelly Lane,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,89.0
431098,Lankelly Lane,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,58.1
431098,Lankelly Lane,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,57.7
431098,Lankelly Lane,2023-08-13 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-13 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-13 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-13 12:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-13 12:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 12:30:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 12:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-13 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
431098,Lankelly Lane,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
431098,Lankelly Lane,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
431098,Lankelly Lane,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,20.97
431098,Lankelly Lane,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.38
431098,Lankelly Lane,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.97
431098,Lankelly Lane,2023-08-13 12:30:00+00:00,feeder,10.0,N Current (RMS),A,39.9
431098,Lankelly Lane,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,86.3
431098,Lankelly Lane,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,64.0
431098,Lankelly Lane,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,66.5
431098,Lankelly Lane,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,28.9
431098,Lankelly Lane,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
431098,Lankelly Lane,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
431098,Lankelly Lane,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
431098,Lankelly Lane,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
431098,Lankelly Lane,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
431098,Lankelly Lane,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
431098,Lankelly Lane,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
431098,Lankelly Lane,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
431098,Lankelly Lane,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
431098,Lankelly Lane,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,20.95
431098,Lankelly Lane,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,15.39
431098,Lankelly Lane,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,15.98
431098,Lankelly Lane,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,39.6
431098,Lankelly Lane,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,86.2
431098,Lankelly Lane,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,64.0
431098,Lankelly Lane,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,66.5
431098,Lankelly Lane,2023-08-13 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-13 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-13 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-13 12:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-13 12:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 12:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 12:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-13 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
431098,Lankelly Lane,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
431098,Lankelly Lane,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
431098,Lankelly Lane,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,22.78
431098,Lankelly Lane,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.58
431098,Lankelly Lane,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.88
431098,Lankelly Lane,2023-08-13 12:20:00+00:00,feeder,10.0,N Current (RMS),A,48.0
431098,Lankelly Lane,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,93.1
431098,Lankelly Lane,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,61.9
431098,Lankelly Lane,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,74.3
431098,Lankelly Lane,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,28.9
431098,Lankelly Lane,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
431098,Lankelly Lane,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
431098,Lankelly Lane,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
431098,Lankelly Lane,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
431098,Lankelly Lane,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
431098,Lankelly Lane,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
431098,Lankelly Lane,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
431098,Lankelly Lane,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
431098,Lankelly Lane,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,22.75
431098,Lankelly Lane,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,14.6
431098,Lankelly Lane,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,17.88
431098,Lankelly Lane,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,47.8
431098,Lankelly Lane,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,93.0
431098,Lankelly Lane,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,61.9
431098,Lankelly Lane,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,74.3
431098,Lankelly Lane,2023-08-13 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-13 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-13 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-13 12:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-13 12:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 12:10:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 12:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-13 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
431098,Lankelly Lane,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
431098,Lankelly Lane,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
431098,Lankelly Lane,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,21.17
431098,Lankelly Lane,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.83
431098,Lankelly Lane,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.13
431098,Lankelly Lane,2023-08-13 12:10:00+00:00,feeder,10.0,N Current (RMS),A,44.5
431098,Lankelly Lane,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,86.0
431098,Lankelly Lane,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,58.7
431098,Lankelly Lane,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,66.6
431098,Lankelly Lane,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
431098,Lankelly Lane,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
431098,Lankelly Lane,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
431098,Lankelly Lane,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
431098,Lankelly Lane,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
431098,Lankelly Lane,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
431098,Lankelly Lane,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
431098,Lankelly Lane,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
431098,Lankelly Lane,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,21.14
431098,Lankelly Lane,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,13.86
431098,Lankelly Lane,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,16.13
431098,Lankelly Lane,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,44.2
431098,Lankelly Lane,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,85.9
431098,Lankelly Lane,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,58.7
431098,Lankelly Lane,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,66.6
431098,Lankelly Lane,2023-08-13 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-13 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-13 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-13 12:00:00+00:00,feeder,,L3 Active Power,kW,-0.04
431098,Lankelly Lane,2023-08-13 12:00:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-13 12:00:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 12:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
431098,Lankelly Lane,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
431098,Lankelly Lane,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
431098,Lankelly Lane,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,22.08
431098,Lankelly Lane,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.06
431098,Lankelly Lane,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.32
431098,Lankelly Lane,2023-08-13 12:00:00+00:00,feeder,10.0,N Current (RMS),A,51.9
431098,Lankelly Lane,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,89.7
431098,Lankelly Lane,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.4
431098,Lankelly Lane,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,63.4
431098,Lankelly Lane,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,28.9
431098,Lankelly Lane,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
431098,Lankelly Lane,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
431098,Lankelly Lane,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
431098,Lankelly Lane,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
431098,Lankelly Lane,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
431098,Lankelly Lane,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.51
431098,Lankelly Lane,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431098,Lankelly Lane,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
431098,Lankelly Lane,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
431098,Lankelly Lane,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,22.03
431098,Lankelly Lane,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,10.1
431098,Lankelly Lane,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,15.33
431098,Lankelly Lane,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,51.6
431098,Lankelly Lane,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,89.5
431098,Lankelly Lane,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,42.5
431098,Lankelly Lane,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,63.4
431098,Lankelly Lane,2023-08-13 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-13 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-13 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-13 11:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-13 11:50:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-13 11:50:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 11:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
431098,Lankelly Lane,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
431098,Lankelly Lane,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
431098,Lankelly Lane,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,18.47
431098,Lankelly Lane,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.72
431098,Lankelly Lane,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.51
431098,Lankelly Lane,2023-08-13 11:50:00+00:00,feeder,10.0,N Current (RMS),A,45.2
431098,Lankelly Lane,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,75.3
431098,Lankelly Lane,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,42.6
431098,Lankelly Lane,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.5
431098,Lankelly Lane,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.85
431098,Lankelly Lane,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
431098,Lankelly Lane,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
431098,Lankelly Lane,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
431098,Lankelly Lane,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.09
431098,Lankelly Lane,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
431098,Lankelly Lane,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.28
431098,Lankelly Lane,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
431098,Lankelly Lane,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,18.44
431098,Lankelly Lane,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,9.74
431098,Lankelly Lane,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,12.52
431098,Lankelly Lane,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,45.0
431098,Lankelly Lane,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,75.2
431098,Lankelly Lane,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,42.6
431098,Lankelly Lane,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,52.5
431098,Lankelly Lane,2023-08-13 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-13 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-13 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-13 11:40:00+00:00,feeder,,L3 Active Power,kW,-0.05
431098,Lankelly Lane,2023-08-13 11:40:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-13 11:40:00+00:00,feeder,,L1 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 11:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-13 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
431098,Lankelly Lane,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
431098,Lankelly Lane,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
431098,Lankelly Lane,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,20.84
431098,Lankelly Lane,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.03
431098,Lankelly Lane,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.3
431098,Lankelly Lane,2023-08-13 11:40:00+00:00,feeder,10.0,N Current (RMS),A,55.3
431098,Lankelly Lane,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,85.2
431098,Lankelly Lane,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,45.3
431098,Lankelly Lane,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.8
431098,Lankelly Lane,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,28.7
431098,Lankelly Lane,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
431098,Lankelly Lane,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
431098,Lankelly Lane,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
431098,Lankelly Lane,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
431098,Lankelly Lane,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
431098,Lankelly Lane,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
431098,Lankelly Lane,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
431098,Lankelly Lane,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
431098,Lankelly Lane,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
431098,Lankelly Lane,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,20.8
431098,Lankelly Lane,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,10.06
431098,Lankelly Lane,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,11.32
431098,Lankelly Lane,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,55.0
431098,Lankelly Lane,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,85.1
431098,Lankelly Lane,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,45.3
431098,Lankelly Lane,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,47.8
431098,Lankelly Lane,2023-08-13 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-13 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-13 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-13 11:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-13 11:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 11:30:00+00:00,feeder,,L1 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 11:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-13 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
431098,Lankelly Lane,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
431098,Lankelly Lane,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,19.11
431098,Lankelly Lane,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.08
431098,Lankelly Lane,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.26
431098,Lankelly Lane,2023-08-13 11:30:00+00:00,feeder,10.0,N Current (RMS),A,47.5
431098,Lankelly Lane,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,78.4
431098,Lankelly Lane,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,50.0
431098,Lankelly Lane,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.4
431098,Lankelly Lane,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
431098,Lankelly Lane,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
431098,Lankelly Lane,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
431098,Lankelly Lane,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
431098,Lankelly Lane,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
431098,Lankelly Lane,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.07
431098,Lankelly Lane,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
431098,Lankelly Lane,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
431098,Lankelly Lane,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,19.08
431098,Lankelly Lane,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,11.1
431098,Lankelly Lane,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,11.28
431098,Lankelly Lane,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,47.2
431098,Lankelly Lane,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,78.2
431098,Lankelly Lane,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,50.0
431098,Lankelly Lane,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,48.4
431098,Lankelly Lane,2023-08-13 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-13 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-13 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-13 11:20:00+00:00,feeder,,L3 Active Power,kW,-0.05
431098,Lankelly Lane,2023-08-13 11:20:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-13 11:20:00+00:00,feeder,,L1 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 11:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-13 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
431098,Lankelly Lane,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
431098,Lankelly Lane,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
431098,Lankelly Lane,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,21.94
431098,Lankelly Lane,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.35
431098,Lankelly Lane,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.47
431098,Lankelly Lane,2023-08-13 11:20:00+00:00,feeder,10.0,N Current (RMS),A,61.6
431098,Lankelly Lane,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,89.7
431098,Lankelly Lane,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.4
431098,Lankelly Lane,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.8
431098,Lankelly Lane,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
431098,Lankelly Lane,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
431098,Lankelly Lane,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
431098,Lankelly Lane,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
431098,Lankelly Lane,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
431098,Lankelly Lane,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
431098,Lankelly Lane,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
431098,Lankelly Lane,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
431098,Lankelly Lane,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,21.89
431098,Lankelly Lane,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,8.38
431098,Lankelly Lane,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,11.5
431098,Lankelly Lane,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,61.3
431098,Lankelly Lane,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,89.5
431098,Lankelly Lane,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,36.6
431098,Lankelly Lane,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,48.8
431098,Lankelly Lane,2023-08-13 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-13 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-13 11:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-13 11:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 11:10:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 11:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-13 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
431098,Lankelly Lane,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
431098,Lankelly Lane,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
431098,Lankelly Lane,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,20.98
431098,Lankelly Lane,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.79
431098,Lankelly Lane,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.13
431098,Lankelly Lane,2023-08-13 11:10:00+00:00,feeder,10.0,N Current (RMS),A,43.1
431098,Lankelly Lane,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,85.6
431098,Lankelly Lane,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,71.1
431098,Lankelly Lane,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,59.0
431098,Lankelly Lane,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
431098,Lankelly Lane,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
431098,Lankelly Lane,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
431098,Lankelly Lane,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
431098,Lankelly Lane,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
431098,Lankelly Lane,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
431098,Lankelly Lane,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,20.95
431098,Lankelly Lane,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,16.8
431098,Lankelly Lane,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,14.14
431098,Lankelly Lane,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,42.9
431098,Lankelly Lane,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,85.5
431098,Lankelly Lane,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,71.1
431098,Lankelly Lane,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,59.0
431098,Lankelly Lane,2023-08-13 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-13 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-13 11:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 11:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 11:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 11:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-13 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
431098,Lankelly Lane,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
431098,Lankelly Lane,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
431098,Lankelly Lane,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,16.91
431098,Lankelly Lane,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,20.6
431098,Lankelly Lane,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.91
431098,Lankelly Lane,2023-08-13 11:00:00+00:00,feeder,10.0,N Current (RMS),A,37.2
431098,Lankelly Lane,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,69.6
431098,Lankelly Lane,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,88.8
431098,Lankelly Lane,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,62.4
431098,Lankelly Lane,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
431098,Lankelly Lane,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
431098,Lankelly Lane,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
431098,Lankelly Lane,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
431098,Lankelly Lane,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
431098,Lankelly Lane,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
431098,Lankelly Lane,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
431098,Lankelly Lane,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,16.91
431098,Lankelly Lane,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,20.6
431098,Lankelly Lane,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,14.91
431098,Lankelly Lane,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,36.8
431098,Lankelly Lane,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,69.5
431098,Lankelly Lane,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,88.8
431098,Lankelly Lane,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,62.4
431098,Lankelly Lane,2023-08-13 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-13 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-13 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-13 10:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 10:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-13 10:50:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 10:50:00+00:00,feeder,,N Current (RMS),A,0.8
431098,Lankelly Lane,2023-08-13 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
431098,Lankelly Lane,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
431098,Lankelly Lane,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
431098,Lankelly Lane,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,18.01
431098,Lankelly Lane,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,25.37
431098,Lankelly Lane,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.93
431098,Lankelly Lane,2023-08-13 10:50:00+00:00,feeder,10.0,N Current (RMS),A,51.9
431098,Lankelly Lane,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,73.8
431098,Lankelly Lane,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,107.8
431098,Lankelly Lane,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,57.6
431098,Lankelly Lane,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
431098,Lankelly Lane,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
431098,Lankelly Lane,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
431098,Lankelly Lane,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
431098,Lankelly Lane,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
431098,Lankelly Lane,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
431098,Lankelly Lane,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
431098,Lankelly Lane,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
431098,Lankelly Lane,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,18.01
431098,Lankelly Lane,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,25.36
431098,Lankelly Lane,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,13.94
431098,Lankelly Lane,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,51.3
431098,Lankelly Lane,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,73.8
431098,Lankelly Lane,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,107.7
431098,Lankelly Lane,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,57.6
431098,Lankelly Lane,2023-08-13 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-13 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-13 10:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-13 10:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 10:40:00+00:00,feeder,,L1 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 10:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-13 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
431098,Lankelly Lane,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
431098,Lankelly Lane,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,19.42
431098,Lankelly Lane,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.1
431098,Lankelly Lane,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.5
431098,Lankelly Lane,2023-08-13 10:40:00+00:00,feeder,10.0,N Current (RMS),A,50.6
431098,Lankelly Lane,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,80.3
431098,Lankelly Lane,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,58.6
431098,Lankelly Lane,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.4
431098,Lankelly Lane,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,28.4
431098,Lankelly Lane,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.46
431098,Lankelly Lane,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
431098,Lankelly Lane,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
431098,Lankelly Lane,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
431098,Lankelly Lane,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
431098,Lankelly Lane,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
431098,Lankelly Lane,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,19.38
431098,Lankelly Lane,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,14.11
431098,Lankelly Lane,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,10.52
431098,Lankelly Lane,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,50.3
431098,Lankelly Lane,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,80.1
431098,Lankelly Lane,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,58.6
431098,Lankelly Lane,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,45.4
431098,Lankelly Lane,2023-08-13 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-13 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-13 10:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-13 10:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 10:30:00+00:00,feeder,,L1 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 10:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-13 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
431098,Lankelly Lane,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
431098,Lankelly Lane,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
431098,Lankelly Lane,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,19.03
431098,Lankelly Lane,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.29
431098,Lankelly Lane,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.48
431098,Lankelly Lane,2023-08-13 10:30:00+00:00,feeder,10.0,N Current (RMS),A,47.6
431098,Lankelly Lane,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,77.9
431098,Lankelly Lane,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,58.9
431098,Lankelly Lane,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.0
431098,Lankelly Lane,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
431098,Lankelly Lane,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
431098,Lankelly Lane,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
431098,Lankelly Lane,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
431098,Lankelly Lane,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
431098,Lankelly Lane,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.93
431098,Lankelly Lane,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
431098,Lankelly Lane,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
431098,Lankelly Lane,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
431098,Lankelly Lane,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,19.0
431098,Lankelly Lane,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,14.31
431098,Lankelly Lane,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,10.5
431098,Lankelly Lane,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,47.4
431098,Lankelly Lane,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,77.8
431098,Lankelly Lane,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,59.0
431098,Lankelly Lane,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,47.0
431098,Lankelly Lane,2023-08-13 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-13 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-13 10:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-13 10:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 10:20:00+00:00,feeder,,L1 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 10:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-13 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
431098,Lankelly Lane,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
431098,Lankelly Lane,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
431098,Lankelly Lane,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,18.0
431098,Lankelly Lane,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.43
431098,Lankelly Lane,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.49
431098,Lankelly Lane,2023-08-13 10:20:00+00:00,feeder,10.0,N Current (RMS),A,45.8
431098,Lankelly Lane,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,74.3
431098,Lankelly Lane,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,56.6
431098,Lankelly Lane,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.1
431098,Lankelly Lane,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,28.2
431098,Lankelly Lane,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
431098,Lankelly Lane,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
431098,Lankelly Lane,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
431098,Lankelly Lane,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
431098,Lankelly Lane,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
431098,Lankelly Lane,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
431098,Lankelly Lane,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
431098,Lankelly Lane,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
431098,Lankelly Lane,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
431098,Lankelly Lane,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,17.97
431098,Lankelly Lane,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,13.45
