Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,10.51
431098,Lankelly Lane,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,45.5
431098,Lankelly Lane,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,74.2
431098,Lankelly Lane,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,56.6
431098,Lankelly Lane,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,45.2
431098,Lankelly Lane,2023-08-13 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-13 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-13 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-13 10:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-13 10:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 10:10:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 10:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
431098,Lankelly Lane,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
431098,Lankelly Lane,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
431098,Lankelly Lane,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,16.01
431098,Lankelly Lane,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.08
431098,Lankelly Lane,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.38
431098,Lankelly Lane,2023-08-13 10:10:00+00:00,feeder,10.0,N Current (RMS),A,39.9
431098,Lankelly Lane,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,67.4
431098,Lankelly Lane,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,48.2
431098,Lankelly Lane,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,52.7
431098,Lankelly Lane,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,28.1
431098,Lankelly Lane,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
431098,Lankelly Lane,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
431098,Lankelly Lane,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
431098,Lankelly Lane,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
431098,Lankelly Lane,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
431098,Lankelly Lane,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
431098,Lankelly Lane,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
431098,Lankelly Lane,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
431098,Lankelly Lane,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
431098,Lankelly Lane,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,15.99
431098,Lankelly Lane,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,11.1
431098,Lankelly Lane,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,12.39
431098,Lankelly Lane,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,39.8
431098,Lankelly Lane,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,67.3
431098,Lankelly Lane,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,48.2
431098,Lankelly Lane,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,52.6
431098,Lankelly Lane,2023-08-13 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-13 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-13 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-13 10:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 10:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 10:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 10:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
431098,Lankelly Lane,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
431098,Lankelly Lane,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
431098,Lankelly Lane,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.14
431098,Lankelly Lane,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.72
431098,Lankelly Lane,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.38
431098,Lankelly Lane,2023-08-13 10:00:00+00:00,feeder,10.0,N Current (RMS),A,28.0
431098,Lankelly Lane,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,63.4
431098,Lankelly Lane,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,58.1
431098,Lankelly Lane,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,61.2
431098,Lankelly Lane,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,28.1
431098,Lankelly Lane,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
431098,Lankelly Lane,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
431098,Lankelly Lane,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
431098,Lankelly Lane,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
431098,Lankelly Lane,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
431098,Lankelly Lane,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
431098,Lankelly Lane,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
431098,Lankelly Lane,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
431098,Lankelly Lane,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,15.12
431098,Lankelly Lane,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,13.73
431098,Lankelly Lane,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,14.38
431098,Lankelly Lane,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,27.8
431098,Lankelly Lane,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,63.3
431098,Lankelly Lane,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,58.2
431098,Lankelly Lane,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,61.1
431098,Lankelly Lane,2023-08-13 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-13 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-13 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-13 09:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-13 09:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 09:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 09:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
431098,Lankelly Lane,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
431098,Lankelly Lane,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
431098,Lankelly Lane,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.12
431098,Lankelly Lane,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.83
431098,Lankelly Lane,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.24
431098,Lankelly Lane,2023-08-13 09:50:00+00:00,feeder,10.0,N Current (RMS),A,36.0
431098,Lankelly Lane,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,59.0
431098,Lankelly Lane,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.0
431098,Lankelly Lane,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,59.6
431098,Lankelly Lane,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
431098,Lankelly Lane,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
431098,Lankelly Lane,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
431098,Lankelly Lane,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
431098,Lankelly Lane,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
431098,Lankelly Lane,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
431098,Lankelly Lane,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
431098,Lankelly Lane,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
431098,Lankelly Lane,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,14.1
431098,Lankelly Lane,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,8.85
431098,Lankelly Lane,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,14.24
431098,Lankelly Lane,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,35.8
431098,Lankelly Lane,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,58.9
431098,Lankelly Lane,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,39.1
431098,Lankelly Lane,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,59.6
431098,Lankelly Lane,2023-08-13 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-13 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-13 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-13 09:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-13 09:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 09:40:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 09:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
431098,Lankelly Lane,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
431098,Lankelly Lane,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
431098,Lankelly Lane,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,16.88
431098,Lankelly Lane,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.71
431098,Lankelly Lane,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.71
431098,Lankelly Lane,2023-08-13 09:40:00+00:00,feeder,10.0,N Current (RMS),A,41.8
431098,Lankelly Lane,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,70.0
431098,Lankelly Lane,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,42.7
431098,Lankelly Lane,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.9
431098,Lankelly Lane,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,27.9
431098,Lankelly Lane,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
431098,Lankelly Lane,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
431098,Lankelly Lane,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
431098,Lankelly Lane,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
431098,Lankelly Lane,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
431098,Lankelly Lane,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
431098,Lankelly Lane,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
431098,Lankelly Lane,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
431098,Lankelly Lane,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,16.85
431098,Lankelly Lane,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,9.74
431098,Lankelly Lane,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,12.71
431098,Lankelly Lane,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,41.6
431098,Lankelly Lane,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,69.9
431098,Lankelly Lane,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,42.8
431098,Lankelly Lane,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,53.9
431098,Lankelly Lane,2023-08-13 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-13 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-13 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-13 09:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
431098,Lankelly Lane,2023-08-13 09:30:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-13 09:30:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 09:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
431098,Lankelly Lane,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
431098,Lankelly Lane,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
431098,Lankelly Lane,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.39
431098,Lankelly Lane,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.04
431098,Lankelly Lane,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.69
431098,Lankelly Lane,2023-08-13 09:30:00+00:00,feeder,10.0,N Current (RMS),A,48.9
431098,Lankelly Lane,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,63.2
431098,Lankelly Lane,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
431098,Lankelly Lane,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.6
431098,Lankelly Lane,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,27.7
431098,Lankelly Lane,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
431098,Lankelly Lane,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.9
431098,Lankelly Lane,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
431098,Lankelly Lane,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.08
431098,Lankelly Lane,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
431098,Lankelly Lane,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.73
431098,Lankelly Lane,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
431098,Lankelly Lane,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,15.35
431098,Lankelly Lane,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,6.07
431098,Lankelly Lane,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,10.7
431098,Lankelly Lane,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,48.6
431098,Lankelly Lane,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,63.0
431098,Lankelly Lane,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,30.1
431098,Lankelly Lane,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,45.6
431098,Lankelly Lane,2023-08-13 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-13 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-13 09:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 09:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 09:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 09:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
431098,Lankelly Lane,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
431098,Lankelly Lane,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
431098,Lankelly Lane,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.13
431098,Lankelly Lane,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.84
431098,Lankelly Lane,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.28
431098,Lankelly Lane,2023-08-13 09:20:00+00:00,feeder,10.0,N Current (RMS),A,37.8
431098,Lankelly Lane,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.7
431098,Lankelly Lane,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
431098,Lankelly Lane,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,52.3
431098,Lankelly Lane,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,27.6
431098,Lankelly Lane,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
431098,Lankelly Lane,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.42
431098,Lankelly Lane,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
431098,Lankelly Lane,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
431098,Lankelly Lane,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
431098,Lankelly Lane,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
431098,Lankelly Lane,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
431098,Lankelly Lane,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,7.13
431098,Lankelly Lane,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,4.86
431098,Lankelly Lane,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,12.27
431098,Lankelly Lane,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,37.6
431098,Lankelly Lane,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,35.7
431098,Lankelly Lane,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,25.0
431098,Lankelly Lane,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,52.2
431098,Lankelly Lane,2023-08-13 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-13 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-13 09:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 09:10:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-13 09:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-13 09:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
431098,Lankelly Lane,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
431098,Lankelly Lane,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
431098,Lankelly Lane,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.01
431098,Lankelly Lane,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.41
431098,Lankelly Lane,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.68
431098,Lankelly Lane,2023-08-13 09:10:00+00:00,feeder,10.0,N Current (RMS),A,37.2
431098,Lankelly Lane,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,50.5
431098,Lankelly Lane,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.6
431098,Lankelly Lane,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,73.0
431098,Lankelly Lane,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,27.5
431098,Lankelly Lane,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
431098,Lankelly Lane,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
431098,Lankelly Lane,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
431098,Lankelly Lane,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
431098,Lankelly Lane,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
431098,Lankelly Lane,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
431098,Lankelly Lane,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
431098,Lankelly Lane,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
431098,Lankelly Lane,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,12.0
431098,Lankelly Lane,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,8.43
431098,Lankelly Lane,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,17.66
431098,Lankelly Lane,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,37.1
431098,Lankelly Lane,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,50.5
431098,Lankelly Lane,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,36.7
431098,Lankelly Lane,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,72.9
431098,Lankelly Lane,2023-08-13 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-13 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-13 09:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 09:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 09:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 09:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
431098,Lankelly Lane,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
431098,Lankelly Lane,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
431098,Lankelly Lane,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.18
431098,Lankelly Lane,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.4
431098,Lankelly Lane,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.6
431098,Lankelly Lane,2023-08-13 09:00:00+00:00,feeder,10.0,N Current (RMS),A,30.2
431098,Lankelly Lane,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,62.8
431098,Lankelly Lane,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,61.3
431098,Lankelly Lane,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,68.7
431098,Lankelly Lane,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,27.5
431098,Lankelly Lane,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
431098,Lankelly Lane,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
431098,Lankelly Lane,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
431098,Lankelly Lane,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
431098,Lankelly Lane,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
431098,Lankelly Lane,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
431098,Lankelly Lane,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
431098,Lankelly Lane,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,15.17
431098,Lankelly Lane,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,14.41
431098,Lankelly Lane,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,16.59
431098,Lankelly Lane,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,30.0
431098,Lankelly Lane,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,62.8
431098,Lankelly Lane,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,61.4
431098,Lankelly Lane,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,68.7
431098,Lankelly Lane,2023-08-13 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-13 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-13 08:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 08:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 08:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 08:50:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-13 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
431098,Lankelly Lane,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
431098,Lankelly Lane,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
431098,Lankelly Lane,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.14
431098,Lankelly Lane,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.54
431098,Lankelly Lane,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.31
431098,Lankelly Lane,2023-08-13 08:50:00+00:00,feeder,10.0,N Current (RMS),A,32.8
431098,Lankelly Lane,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,63.0
431098,Lankelly Lane,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,72.9
431098,Lankelly Lane,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.8
431098,Lankelly Lane,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,27.5
431098,Lankelly Lane,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
431098,Lankelly Lane,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
431098,Lankelly Lane,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
431098,Lankelly Lane,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
431098,Lankelly Lane,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
431098,Lankelly Lane,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
431098,Lankelly Lane,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
431098,Lankelly Lane,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
431098,Lankelly Lane,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,15.13
431098,Lankelly Lane,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,17.53
431098,Lankelly Lane,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,12.31
431098,Lankelly Lane,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,32.5
431098,Lankelly Lane,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,63.0
431098,Lankelly Lane,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,72.9
431098,Lankelly Lane,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,51.8
431098,Lankelly Lane,2023-08-13 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-13 08:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 08:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 08:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 08:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
431098,Lankelly Lane,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
431098,Lankelly Lane,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
431098,Lankelly Lane,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.85
431098,Lankelly Lane,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.49
431098,Lankelly Lane,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.31
431098,Lankelly Lane,2023-08-13 08:40:00+00:00,feeder,10.0,N Current (RMS),A,26.6
431098,Lankelly Lane,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,45.1
431098,Lankelly Lane,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,56.7
431098,Lankelly Lane,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.4
431098,Lankelly Lane,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,27.5
431098,Lankelly Lane,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
431098,Lankelly Lane,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
431098,Lankelly Lane,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
431098,Lankelly Lane,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
431098,Lankelly Lane,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
431098,Lankelly Lane,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
431098,Lankelly Lane,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
431098,Lankelly Lane,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
431098,Lankelly Lane,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,10.85
431098,Lankelly Lane,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,13.5
431098,Lankelly Lane,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,11.31
431098,Lankelly Lane,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,26.4
431098,Lankelly Lane,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,45.1
431098,Lankelly Lane,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,56.7
431098,Lankelly Lane,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,49.4
431098,Lankelly Lane,2023-08-13 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-13 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-13 08:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 08:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 08:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 08:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
431098,Lankelly Lane,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
431098,Lankelly Lane,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
431098,Lankelly Lane,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.86
431098,Lankelly Lane,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.68
431098,Lankelly Lane,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.66
431098,Lankelly Lane,2023-08-13 08:30:00+00:00,feeder,10.0,N Current (RMS),A,34.1
431098,Lankelly Lane,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,54.9
431098,Lankelly Lane,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,63.6
431098,Lankelly Lane,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,63.0
431098,Lankelly Lane,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,27.5
431098,Lankelly Lane,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
431098,Lankelly Lane,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
431098,Lankelly Lane,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
431098,Lankelly Lane,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
431098,Lankelly Lane,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
431098,Lankelly Lane,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
431098,Lankelly Lane,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
431098,Lankelly Lane,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,12.86
431098,Lankelly Lane,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,14.69
431098,Lankelly Lane,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,14.66
431098,Lankelly Lane,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,33.8
431098,Lankelly Lane,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,54.9
431098,Lankelly Lane,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,63.6
431098,Lankelly Lane,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,63.0
431098,Lankelly Lane,2023-08-13 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-13 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-13 08:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 08:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 08:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 08:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
431098,Lankelly Lane,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
431098,Lankelly Lane,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
431098,Lankelly Lane,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.92
431098,Lankelly Lane,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.47
431098,Lankelly Lane,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.64
431098,Lankelly Lane,2023-08-13 08:20:00+00:00,feeder,10.0,N Current (RMS),A,28.3
431098,Lankelly Lane,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
431098,Lankelly Lane,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,55.3
431098,Lankelly Lane,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,57.6
431098,Lankelly Lane,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,27.5
431098,Lankelly Lane,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
431098,Lankelly Lane,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
431098,Lankelly Lane,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
431098,Lankelly Lane,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
431098,Lankelly Lane,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
431098,Lankelly Lane,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
431098,Lankelly Lane,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
431098,Lankelly Lane,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
431098,Lankelly Lane,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,7.93
431098,Lankelly Lane,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,12.47
431098,Lankelly Lane,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,13.62
431098,Lankelly Lane,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,28.2
431098,Lankelly Lane,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,34.1
431098,Lankelly Lane,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,55.3
431098,Lankelly Lane,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,57.5
431098,Lankelly Lane,2023-08-13 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 08:10:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 08:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 08:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 08:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-13 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
431098,Lankelly Lane,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
431098,Lankelly Lane,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
431098,Lankelly Lane,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.39
431098,Lankelly Lane,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.02
431098,Lankelly Lane,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.34
431098,Lankelly Lane,2023-08-13 08:10:00+00:00,feeder,10.0,N Current (RMS),A,30.3
431098,Lankelly Lane,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.5
431098,Lankelly Lane,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,64.9
431098,Lankelly Lane,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.6
431098,Lankelly Lane,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,27.4
431098,Lankelly Lane,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
431098,Lankelly Lane,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
431098,Lankelly Lane,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
431098,Lankelly Lane,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
431098,Lankelly Lane,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
431098,Lankelly Lane,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
431098,Lankelly Lane,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
431098,Lankelly Lane,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,7.41
431098,Lankelly Lane,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,15.01
431098,Lankelly Lane,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,11.33
431098,Lankelly Lane,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,30.0
431098,Lankelly Lane,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,32.6
431098,Lankelly Lane,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,64.9
431098,Lankelly Lane,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,47.5
431098,Lankelly Lane,2023-08-13 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-13 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 08:00:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-13 08:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 08:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-13 08:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-13 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
431098,Lankelly Lane,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
431098,Lankelly Lane,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
431098,Lankelly Lane,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.55
431098,Lankelly Lane,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.94
431098,Lankelly Lane,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.93
431098,Lankelly Lane,2023-08-13 08:00:00+00:00,feeder,10.0,N Current (RMS),A,31.0
431098,Lankelly Lane,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.0
431098,Lankelly Lane,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,74.6
431098,Lankelly Lane,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,65.9
431098,Lankelly Lane,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,27.4
431098,Lankelly Lane,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
431098,Lankelly Lane,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
431098,Lankelly Lane,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
431098,Lankelly Lane,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
431098,Lankelly Lane,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
431098,Lankelly Lane,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
431098,Lankelly Lane,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
431098,Lankelly Lane,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
431098,Lankelly Lane,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
431098,Lankelly Lane,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,9.57
431098,Lankelly Lane,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,17.93
431098,Lankelly Lane,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,15.92
431098,Lankelly Lane,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,30.8
431098,Lankelly Lane,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,42.0
431098,Lankelly Lane,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,74.6
431098,Lankelly Lane,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,65.8
431098,Lankelly Lane,2023-08-13 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-13 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-13 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-13 07:50:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-13 07:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 07:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-13 07:50:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-13 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
431098,Lankelly Lane,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
431098,Lankelly Lane,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
431098,Lankelly Lane,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.24
431098,Lankelly Lane,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.23
431098,Lankelly Lane,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.93
431098,Lankelly Lane,2023-08-13 07:50:00+00:00,feeder,10.0,N Current (RMS),A,33.9
431098,Lankelly Lane,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,43.1
431098,Lankelly Lane,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,76.1
431098,Lankelly Lane,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,73.8
431098,Lankelly Lane,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,27.3
431098,Lankelly Lane,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
431098,Lankelly Lane,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
431098,Lankelly Lane,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
431098,Lankelly Lane,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
431098,Lankelly Lane,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
431098,Lankelly Lane,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
431098,Lankelly Lane,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
431098,Lankelly Lane,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,10.26
431098,Lankelly Lane,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,18.23
431098,Lankelly Lane,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,17.91
431098,Lankelly Lane,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,33.7
431098,Lankelly Lane,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,43.2
431098,Lankelly Lane,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,76.1
431098,Lankelly Lane,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,73.7
431098,Lankelly Lane,2023-08-13 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-13 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-13 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-13 07:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 07:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-13 07:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 07:40:00+00:00,feeder,,N Current (RMS),A,0.7
431098,Lankelly Lane,2023-08-13 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
431098,Lankelly Lane,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
431098,Lankelly Lane,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
431098,Lankelly Lane,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.94
431098,Lankelly Lane,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,23.77
431098,Lankelly Lane,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.6
431098,Lankelly Lane,2023-08-13 07:40:00+00:00,feeder,10.0,N Current (RMS),A,47.5
431098,Lankelly Lane,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,63.7
431098,Lankelly Lane,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,97.9
431098,Lankelly Lane,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.6
431098,Lankelly Lane,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,27.3
431098,Lankelly Lane,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
431098,Lankelly Lane,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.85
431098,Lankelly Lane,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
