Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
431098,Lankelly Lane,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
431098,Lankelly Lane,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
431098,Lankelly Lane,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
431098,Lankelly Lane,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,14.95
431098,Lankelly Lane,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,23.75
431098,Lankelly Lane,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,12.61
431098,Lankelly Lane,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,47.0
431098,Lankelly Lane,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,63.7
431098,Lankelly Lane,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,97.8
431098,Lankelly Lane,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,53.6
431098,Lankelly Lane,2023-08-13 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-13 07:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 07:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 07:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 07:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-13 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
431098,Lankelly Lane,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
431098,Lankelly Lane,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
431098,Lankelly Lane,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.47
431098,Lankelly Lane,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,19.8
431098,Lankelly Lane,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.54
431098,Lankelly Lane,2023-08-13 07:30:00+00:00,feeder,10.0,N Current (RMS),A,34.6
431098,Lankelly Lane,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,57.3
431098,Lankelly Lane,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,81.6
431098,Lankelly Lane,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,56.7
431098,Lankelly Lane,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,27.3
431098,Lankelly Lane,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
431098,Lankelly Lane,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
431098,Lankelly Lane,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
431098,Lankelly Lane,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
431098,Lankelly Lane,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
431098,Lankelly Lane,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
431098,Lankelly Lane,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
431098,Lankelly Lane,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
431098,Lankelly Lane,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,13.48
431098,Lankelly Lane,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,19.79
431098,Lankelly Lane,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,13.54
431098,Lankelly Lane,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,34.3
431098,Lankelly Lane,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,57.3
431098,Lankelly Lane,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,81.6
431098,Lankelly Lane,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,56.6
431098,Lankelly Lane,2023-08-13 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-13 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-13 07:20:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 07:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 07:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 07:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
431098,Lankelly Lane,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
431098,Lankelly Lane,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
431098,Lankelly Lane,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.34
431098,Lankelly Lane,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.95
431098,Lankelly Lane,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.34
431098,Lankelly Lane,2023-08-13 07:20:00+00:00,feeder,10.0,N Current (RMS),A,30.5
431098,Lankelly Lane,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.3
431098,Lankelly Lane,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,58.3
431098,Lankelly Lane,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,62.1
431098,Lankelly Lane,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,27.3
431098,Lankelly Lane,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
431098,Lankelly Lane,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
431098,Lankelly Lane,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
431098,Lankelly Lane,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
431098,Lankelly Lane,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
431098,Lankelly Lane,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
431098,Lankelly Lane,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
431098,Lankelly Lane,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
431098,Lankelly Lane,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,9.36
431098,Lankelly Lane,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,13.95
431098,Lankelly Lane,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,14.33
431098,Lankelly Lane,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,30.3
431098,Lankelly Lane,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,40.4
431098,Lankelly Lane,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,58.3
431098,Lankelly Lane,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,62.0
431098,Lankelly Lane,2023-08-13 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-13 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-13 07:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 07:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 07:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 07:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
431098,Lankelly Lane,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
431098,Lankelly Lane,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
431098,Lankelly Lane,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.93
431098,Lankelly Lane,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.27
431098,Lankelly Lane,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.11
431098,Lankelly Lane,2023-08-13 07:10:00+00:00,feeder,10.0,N Current (RMS),A,22.0
431098,Lankelly Lane,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.8
431098,Lankelly Lane,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,39.2
431098,Lankelly Lane,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.6
431098,Lankelly Lane,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,27.3
431098,Lankelly Lane,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
431098,Lankelly Lane,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
431098,Lankelly Lane,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
431098,Lankelly Lane,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
431098,Lankelly Lane,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
431098,Lankelly Lane,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
431098,Lankelly Lane,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
431098,Lankelly Lane,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,8.93
431098,Lankelly Lane,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,9.28
431098,Lankelly Lane,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,12.1
431098,Lankelly Lane,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,21.9
431098,Lankelly Lane,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,37.8
431098,Lankelly Lane,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,39.2
431098,Lankelly Lane,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,50.5
431098,Lankelly Lane,2023-08-13 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-13 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-13 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 07:00:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-13 07:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 07:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-13 07:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
431098,Lankelly Lane,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
431098,Lankelly Lane,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
431098,Lankelly Lane,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.64
431098,Lankelly Lane,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.98
431098,Lankelly Lane,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.67
431098,Lankelly Lane,2023-08-13 07:00:00+00:00,feeder,10.0,N Current (RMS),A,39.0
431098,Lankelly Lane,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.7
431098,Lankelly Lane,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,54.9
431098,Lankelly Lane,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,77.3
431098,Lankelly Lane,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,27.2
431098,Lankelly Lane,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
431098,Lankelly Lane,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
431098,Lankelly Lane,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
431098,Lankelly Lane,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
431098,Lankelly Lane,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
431098,Lankelly Lane,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
431098,Lankelly Lane,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
431098,Lankelly Lane,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
431098,Lankelly Lane,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,7.68
431098,Lankelly Lane,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,12.99
431098,Lankelly Lane,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,18.64
431098,Lankelly Lane,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,38.8
431098,Lankelly Lane,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,33.8
431098,Lankelly Lane,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,54.9
431098,Lankelly Lane,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,77.1
431098,Lankelly Lane,2023-08-13 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-13 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-13 06:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 06:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 06:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 06:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
431098,Lankelly Lane,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
431098,Lankelly Lane,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
431098,Lankelly Lane,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.35
431098,Lankelly Lane,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
431098,Lankelly Lane,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.7
431098,Lankelly Lane,2023-08-13 06:50:00+00:00,feeder,10.0,N Current (RMS),A,32.1
431098,Lankelly Lane,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.4
431098,Lankelly Lane,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,47.8
431098,Lankelly Lane,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,60.4
431098,Lankelly Lane,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,27.2
431098,Lankelly Lane,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
431098,Lankelly Lane,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
431098,Lankelly Lane,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
431098,Lankelly Lane,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
431098,Lankelly Lane,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
431098,Lankelly Lane,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
431098,Lankelly Lane,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.56
431098,Lankelly Lane,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
431098,Lankelly Lane,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,10.35
431098,Lankelly Lane,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,11.01
431098,Lankelly Lane,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,13.7
431098,Lankelly Lane,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,32.0
431098,Lankelly Lane,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,44.4
431098,Lankelly Lane,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,47.8
431098,Lankelly Lane,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,60.4
431098,Lankelly Lane,2023-08-13 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-13 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-13 06:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 06:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 06:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 06:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
431098,Lankelly Lane,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
431098,Lankelly Lane,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
431098,Lankelly Lane,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.13
431098,Lankelly Lane,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.89
431098,Lankelly Lane,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.69
431098,Lankelly Lane,2023-08-13 06:40:00+00:00,feeder,10.0,N Current (RMS),A,27.6
431098,Lankelly Lane,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,42.2
431098,Lankelly Lane,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,38.8
431098,Lankelly Lane,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.2
431098,Lankelly Lane,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,27.2
431098,Lankelly Lane,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
431098,Lankelly Lane,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
431098,Lankelly Lane,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
431098,Lankelly Lane,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
431098,Lankelly Lane,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
431098,Lankelly Lane,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
431098,Lankelly Lane,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
431098,Lankelly Lane,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
431098,Lankelly Lane,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,10.13
431098,Lankelly Lane,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,8.91
431098,Lankelly Lane,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,12.69
431098,Lankelly Lane,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,27.5
431098,Lankelly Lane,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,42.2
431098,Lankelly Lane,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,38.8
431098,Lankelly Lane,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,53.1
431098,Lankelly Lane,2023-08-13 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-13 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-13 06:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 06:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 06:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 06:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
431098,Lankelly Lane,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.24
431098,Lankelly Lane,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
431098,Lankelly Lane,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.53
431098,Lankelly Lane,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.51
431098,Lankelly Lane,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.53
431098,Lankelly Lane,2023-08-13 06:30:00+00:00,feeder,10.0,N Current (RMS),A,30.7
431098,Lankelly Lane,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.7
431098,Lankelly Lane,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,38.7
431098,Lankelly Lane,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,56.5
431098,Lankelly Lane,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,27.3
431098,Lankelly Lane,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
431098,Lankelly Lane,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
431098,Lankelly Lane,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
431098,Lankelly Lane,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
431098,Lankelly Lane,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
431098,Lankelly Lane,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
431098,Lankelly Lane,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
431098,Lankelly Lane,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
431098,Lankelly Lane,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,11.53
431098,Lankelly Lane,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,8.53
431098,Lankelly Lane,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,13.52
431098,Lankelly Lane,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,30.6
431098,Lankelly Lane,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,47.7
431098,Lankelly Lane,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,38.7
431098,Lankelly Lane,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,56.5
431098,Lankelly Lane,2023-08-13 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-13 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-13 06:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 06:20:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-13 06:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 06:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
431098,Lankelly Lane,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.96
431098,Lankelly Lane,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
431098,Lankelly Lane,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.08
431098,Lankelly Lane,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.25
431098,Lankelly Lane,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.54
431098,Lankelly Lane,2023-08-13 06:20:00+00:00,feeder,10.0,N Current (RMS),A,41.3
431098,Lankelly Lane,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,61.9
431098,Lankelly Lane,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
431098,Lankelly Lane,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,65.3
431098,Lankelly Lane,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,27.3
431098,Lankelly Lane,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
431098,Lankelly Lane,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
431098,Lankelly Lane,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
431098,Lankelly Lane,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
431098,Lankelly Lane,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
431098,Lankelly Lane,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
431098,Lankelly Lane,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
431098,Lankelly Lane,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
431098,Lankelly Lane,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
431098,Lankelly Lane,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,15.07
431098,Lankelly Lane,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,7.28
431098,Lankelly Lane,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,15.53
431098,Lankelly Lane,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,41.1
431098,Lankelly Lane,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,61.9
431098,Lankelly Lane,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,33.5
431098,Lankelly Lane,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,65.3
431098,Lankelly Lane,2023-08-13 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-13 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-13 06:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-13 06:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 06:10:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 06:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
431098,Lankelly Lane,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.9
431098,Lankelly Lane,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
431098,Lankelly Lane,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.4
431098,Lankelly Lane,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.8
431098,Lankelly Lane,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.53
431098,Lankelly Lane,2023-08-13 06:10:00+00:00,feeder,10.0,N Current (RMS),A,31.6
431098,Lankelly Lane,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,58.8
431098,Lankelly Lane,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
431098,Lankelly Lane,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.7
431098,Lankelly Lane,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,27.3
431098,Lankelly Lane,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
431098,Lankelly Lane,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.21
431098,Lankelly Lane,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
431098,Lankelly Lane,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
431098,Lankelly Lane,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
431098,Lankelly Lane,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
431098,Lankelly Lane,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
431098,Lankelly Lane,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
431098,Lankelly Lane,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,14.38
431098,Lankelly Lane,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,6.83
431098,Lankelly Lane,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,8.54
431098,Lankelly Lane,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,31.5
431098,Lankelly Lane,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,58.7
431098,Lankelly Lane,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,32.1
431098,Lankelly Lane,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,36.8
431098,Lankelly Lane,2023-08-13 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-13 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-13 06:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 06:00:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-13 06:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 06:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
431098,Lankelly Lane,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
431098,Lankelly Lane,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.53
431098,Lankelly Lane,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.7
431098,Lankelly Lane,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.02
431098,Lankelly Lane,2023-08-13 06:00:00+00:00,feeder,10.0,N Current (RMS),A,38.8
431098,Lankelly Lane,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,56.0
431098,Lankelly Lane,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
431098,Lankelly Lane,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.7
431098,Lankelly Lane,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,27.3
431098,Lankelly Lane,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
431098,Lankelly Lane,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.76
431098,Lankelly Lane,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
431098,Lankelly Lane,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
431098,Lankelly Lane,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
431098,Lankelly Lane,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
431098,Lankelly Lane,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
431098,Lankelly Lane,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
431098,Lankelly Lane,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,13.52
431098,Lankelly Lane,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,5.74
431098,Lankelly Lane,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,12.02
431098,Lankelly Lane,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,38.7
431098,Lankelly Lane,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,55.9
431098,Lankelly Lane,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,27.3
431098,Lankelly Lane,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,50.7
431098,Lankelly Lane,2023-08-13 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-13 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-13 05:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 05:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 05:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 05:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
431098,Lankelly Lane,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
431098,Lankelly Lane,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
431098,Lankelly Lane,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.73
431098,Lankelly Lane,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.82
431098,Lankelly Lane,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.7
431098,Lankelly Lane,2023-08-13 05:50:00+00:00,feeder,10.0,N Current (RMS),A,26.3
431098,Lankelly Lane,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.2
431098,Lankelly Lane,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
431098,Lankelly Lane,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.7
431098,Lankelly Lane,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,27.3
431098,Lankelly Lane,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
431098,Lankelly Lane,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
431098,Lankelly Lane,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
431098,Lankelly Lane,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
431098,Lankelly Lane,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
431098,Lankelly Lane,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
431098,Lankelly Lane,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
431098,Lankelly Lane,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
431098,Lankelly Lane,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
431098,Lankelly Lane,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,10.73
431098,Lankelly Lane,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,6.84
431098,Lankelly Lane,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,9.7
431098,Lankelly Lane,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,26.2
431098,Lankelly Lane,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,44.2
431098,Lankelly Lane,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,32.5
431098,Lankelly Lane,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,40.7
431098,Lankelly Lane,2023-08-13 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-13 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-13 05:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-13 05:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 05:40:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 05:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
431098,Lankelly Lane,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
431098,Lankelly Lane,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
431098,Lankelly Lane,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.67
431098,Lankelly Lane,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.11
431098,Lankelly Lane,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.67
431098,Lankelly Lane,2023-08-13 05:40:00+00:00,feeder,10.0,N Current (RMS),A,38.9
431098,Lankelly Lane,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,67.0
431098,Lankelly Lane,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,38.2
431098,Lankelly Lane,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
431098,Lankelly Lane,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,27.4
431098,Lankelly Lane,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
431098,Lankelly Lane,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.22
431098,Lankelly Lane,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
431098,Lankelly Lane,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
431098,Lankelly Lane,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
431098,Lankelly Lane,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
431098,Lankelly Lane,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
431098,Lankelly Lane,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
431098,Lankelly Lane,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
431098,Lankelly Lane,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,15.65
431098,Lankelly Lane,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,8.14
431098,Lankelly Lane,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,10.67
431098,Lankelly Lane,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,38.7
431098,Lankelly Lane,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,66.9
431098,Lankelly Lane,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,38.2
431098,Lankelly Lane,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,44.0
431098,Lankelly Lane,2023-08-13 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-13 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-13 05:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 05:30:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-13 05:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 05:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
431098,Lankelly Lane,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
431098,Lankelly Lane,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
431098,Lankelly Lane,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.53
431098,Lankelly Lane,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.14
431098,Lankelly Lane,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.75
431098,Lankelly Lane,2023-08-13 05:30:00+00:00,feeder,10.0,N Current (RMS),A,38.8
431098,Lankelly Lane,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,62.0
431098,Lankelly Lane,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
431098,Lankelly Lane,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.2
431098,Lankelly Lane,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,27.4
431098,Lankelly Lane,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
431098,Lankelly Lane,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
431098,Lankelly Lane,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
431098,Lankelly Lane,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
431098,Lankelly Lane,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
431098,Lankelly Lane,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
431098,Lankelly Lane,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
431098,Lankelly Lane,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
431098,Lankelly Lane,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
431098,Lankelly Lane,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,14.52
431098,Lankelly Lane,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,6.17
431098,Lankelly Lane,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,12.75
431098,Lankelly Lane,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,38.6
431098,Lankelly Lane,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,62.0
431098,Lankelly Lane,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,29.0
431098,Lankelly Lane,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,52.2
431098,Lankelly Lane,2023-08-13 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-13 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-13 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-13 05:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 05:20:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-13 05:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-13 05:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
431098,Lankelly Lane,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.08
431098,Lankelly Lane,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
431098,Lankelly Lane,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.04
431098,Lankelly Lane,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.5
431098,Lankelly Lane,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.5
431098,Lankelly Lane,2023-08-13 05:20:00+00:00,feeder,10.0,N Current (RMS),A,38.3
431098,Lankelly Lane,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.0
431098,Lankelly Lane,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
431098,Lankelly Lane,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,59.2
431098,Lankelly Lane,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,27.4
431098,Lankelly Lane,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
431098,Lankelly Lane,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.29
431098,Lankelly Lane,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
431098,Lankelly Lane,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
431098,Lankelly Lane,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
431098,Lankelly Lane,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
431098,Lankelly Lane,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
431098,Lankelly Lane,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
431098,Lankelly Lane,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
431098,Lankelly Lane,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,9.06
431098,Lankelly Lane,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,5.52
431098,Lankelly Lane,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,14.48
431098,Lankelly Lane,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,38.2
431098,Lankelly Lane,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,38.0
431098,Lankelly Lane,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,27.3
431098,Lankelly Lane,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,59.1
431098,Lankelly Lane,2023-08-13 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-13 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-13 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-13 05:10:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 05:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 05:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-13 05:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
431098,Lankelly Lane,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.05
431098,Lankelly Lane,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
431098,Lankelly Lane,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.45
431098,Lankelly Lane,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.34
431098,Lankelly Lane,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.07
431098,Lankelly Lane,2023-08-13 05:10:00+00:00,feeder,10.0,N Current (RMS),A,36.2
431098,Lankelly Lane,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.5
431098,Lankelly Lane,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
431098,Lankelly Lane,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,57.5
431098,Lankelly Lane,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,27.4
431098,Lankelly Lane,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
431098,Lankelly Lane,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
431098,Lankelly Lane,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
431098,Lankelly Lane,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
431098,Lankelly Lane,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
431098,Lankelly Lane,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
431098,Lankelly Lane,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
431098,Lankelly Lane,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
431098,Lankelly Lane,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
431098,Lankelly Lane,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,7.47
431098,Lankelly Lane,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,6.37
431098,Lankelly Lane,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,14.05
431098,Lankelly Lane,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,36.1
431098,Lankelly Lane,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,31.5
431098,Lankelly Lane,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,30.5
431098,Lankelly Lane,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,57.4
431098,Lankelly Lane,2023-08-13 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-13 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-13 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-13 05:00:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 05:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 05:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 05:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
431098,Lankelly Lane,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
431098,Lankelly Lane,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
431098,Lankelly Lane,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.01
431098,Lankelly Lane,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.36
431098,Lankelly Lane,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.36
431098,Lankelly Lane,2023-08-13 05:00:00+00:00,feeder,10.0,N Current (RMS),A,27.9
