Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
431098,Lankelly Lane,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
431098,Lankelly Lane,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.5
431098,Lankelly Lane,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,27.5
431098,Lankelly Lane,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
431098,Lankelly Lane,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
431098,Lankelly Lane,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.66
431098,Lankelly Lane,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
431098,Lankelly Lane,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
431098,Lankelly Lane,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.24
431098,Lankelly Lane,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
431098,Lankelly Lane,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
431098,Lankelly Lane,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
431098,Lankelly Lane,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,7.03
431098,Lankelly Lane,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,6.38
431098,Lankelly Lane,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,12.35
431098,Lankelly Lane,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,27.8
431098,Lankelly Lane,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,29.4
431098,Lankelly Lane,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,28.9
431098,Lankelly Lane,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,50.4
431098,Lankelly Lane,2023-08-13 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-13 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-13 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 04:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 04:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 04:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 04:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
431098,Lankelly Lane,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
431098,Lankelly Lane,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
431098,Lankelly Lane,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.47
431098,Lankelly Lane,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.39
431098,Lankelly Lane,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.95
431098,Lankelly Lane,2023-08-13 04:50:00+00:00,feeder,10.0,N Current (RMS),A,26.0
431098,Lankelly Lane,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.9
431098,Lankelly Lane,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.3
431098,Lankelly Lane,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.2
431098,Lankelly Lane,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,27.5
431098,Lankelly Lane,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
431098,Lankelly Lane,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.51
431098,Lankelly Lane,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.81
431098,Lankelly Lane,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
431098,Lankelly Lane,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
431098,Lankelly Lane,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.13
431098,Lankelly Lane,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
431098,Lankelly Lane,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
431098,Lankelly Lane,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
431098,Lankelly Lane,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,7.48
431098,Lankelly Lane,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,7.4
431098,Lankelly Lane,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,10.95
431098,Lankelly Lane,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,25.9
431098,Lankelly Lane,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,32.0
431098,Lankelly Lane,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,33.3
431098,Lankelly Lane,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,46.2
431098,Lankelly Lane,2023-08-13 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-13 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-13 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 04:40:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 04:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 04:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 04:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
431098,Lankelly Lane,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
431098,Lankelly Lane,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
431098,Lankelly Lane,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.03
431098,Lankelly Lane,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.49
431098,Lankelly Lane,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.7
431098,Lankelly Lane,2023-08-13 04:40:00+00:00,feeder,10.0,N Current (RMS),A,23.9
431098,Lankelly Lane,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.9
431098,Lankelly Lane,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.7
431098,Lankelly Lane,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.2
431098,Lankelly Lane,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,27.5
431098,Lankelly Lane,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
431098,Lankelly Lane,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
431098,Lankelly Lane,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.76
431098,Lankelly Lane,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
431098,Lankelly Lane,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
431098,Lankelly Lane,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
431098,Lankelly Lane,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
431098,Lankelly Lane,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
431098,Lankelly Lane,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
431098,Lankelly Lane,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,7.05
431098,Lankelly Lane,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,8.49
431098,Lankelly Lane,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,9.7
431098,Lankelly Lane,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,23.8
431098,Lankelly Lane,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,30.0
431098,Lankelly Lane,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,37.7
431098,Lankelly Lane,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,41.2
431098,Lankelly Lane,2023-08-13 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-13 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-13 04:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 04:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 04:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 04:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
431098,Lankelly Lane,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
431098,Lankelly Lane,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
431098,Lankelly Lane,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.95
431098,Lankelly Lane,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.16
431098,Lankelly Lane,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.06
431098,Lankelly Lane,2023-08-13 04:30:00+00:00,feeder,10.0,N Current (RMS),A,15.1
431098,Lankelly Lane,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
431098,Lankelly Lane,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.9
431098,Lankelly Lane,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.6
431098,Lankelly Lane,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,27.5
431098,Lankelly Lane,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
431098,Lankelly Lane,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.98
431098,Lankelly Lane,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
431098,Lankelly Lane,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
431098,Lankelly Lane,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
431098,Lankelly Lane,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.93
431098,Lankelly Lane,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
431098,Lankelly Lane,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
431098,Lankelly Lane,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
431098,Lankelly Lane,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,6.96
431098,Lankelly Lane,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,7.17
431098,Lankelly Lane,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,7.07
431098,Lankelly Lane,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,15.0
431098,Lankelly Lane,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,29.5
431098,Lankelly Lane,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,33.0
431098,Lankelly Lane,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,30.6
431098,Lankelly Lane,2023-08-13 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-13 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-13 04:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 04:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 04:20:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 04:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
431098,Lankelly Lane,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.91
431098,Lankelly Lane,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
431098,Lankelly Lane,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.98
431098,Lankelly Lane,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.16
431098,Lankelly Lane,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.31
431098,Lankelly Lane,2023-08-13 04:20:00+00:00,feeder,10.0,N Current (RMS),A,15.9
431098,Lankelly Lane,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.0
431098,Lankelly Lane,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
431098,Lankelly Lane,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
431098,Lankelly Lane,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,27.6
431098,Lankelly Lane,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
431098,Lankelly Lane,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
431098,Lankelly Lane,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.69
431098,Lankelly Lane,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
431098,Lankelly Lane,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
431098,Lankelly Lane,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
431098,Lankelly Lane,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
431098,Lankelly Lane,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
431098,Lankelly Lane,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
431098,Lankelly Lane,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,7.98
431098,Lankelly Lane,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,6.17
431098,Lankelly Lane,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,7.32
431098,Lankelly Lane,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,15.8
431098,Lankelly Lane,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,34.0
431098,Lankelly Lane,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,28.9
431098,Lankelly Lane,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,31.7
431098,Lankelly Lane,2023-08-13 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-13 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-13 04:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 04:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 04:10:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 04:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
431098,Lankelly Lane,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
431098,Lankelly Lane,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
431098,Lankelly Lane,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.06
431098,Lankelly Lane,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.83
431098,Lankelly Lane,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.74
431098,Lankelly Lane,2023-08-13 04:10:00+00:00,feeder,10.0,N Current (RMS),A,14.8
431098,Lankelly Lane,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.3
431098,Lankelly Lane,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
431098,Lankelly Lane,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.6
431098,Lankelly Lane,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,27.6
431098,Lankelly Lane,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
431098,Lankelly Lane,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
431098,Lankelly Lane,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.73
431098,Lankelly Lane,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
431098,Lankelly Lane,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
431098,Lankelly Lane,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.26
431098,Lankelly Lane,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
431098,Lankelly Lane,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
431098,Lankelly Lane,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
431098,Lankelly Lane,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,8.06
431098,Lankelly Lane,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,6.84
431098,Lankelly Lane,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,7.75
431098,Lankelly Lane,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,14.8
431098,Lankelly Lane,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,34.3
431098,Lankelly Lane,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,30.9
431098,Lankelly Lane,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,32.6
431098,Lankelly Lane,2023-08-13 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 04:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 04:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 04:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 04:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
431098,Lankelly Lane,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
431098,Lankelly Lane,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
431098,Lankelly Lane,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.19
431098,Lankelly Lane,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.69
431098,Lankelly Lane,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.35
431098,Lankelly Lane,2023-08-13 04:00:00+00:00,feeder,10.0,N Current (RMS),A,14.4
431098,Lankelly Lane,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
431098,Lankelly Lane,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,40.2
431098,Lankelly Lane,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.3
431098,Lankelly Lane,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,27.6
431098,Lankelly Lane,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
431098,Lankelly Lane,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
431098,Lankelly Lane,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.75
431098,Lankelly Lane,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
431098,Lankelly Lane,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
431098,Lankelly Lane,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
431098,Lankelly Lane,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
431098,Lankelly Lane,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
431098,Lankelly Lane,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
431098,Lankelly Lane,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,8.19
431098,Lankelly Lane,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,9.69
431098,Lankelly Lane,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,8.35
431098,Lankelly Lane,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,14.3
431098,Lankelly Lane,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,33.8
431098,Lankelly Lane,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,40.2
431098,Lankelly Lane,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,34.3
431098,Lankelly Lane,2023-08-13 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-13 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-13 03:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 03:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 03:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 03:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
431098,Lankelly Lane,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
431098,Lankelly Lane,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.37
431098,Lankelly Lane,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.53
431098,Lankelly Lane,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.9
431098,Lankelly Lane,2023-08-13 03:50:00+00:00,feeder,10.0,N Current (RMS),A,16.5
431098,Lankelly Lane,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.9
431098,Lankelly Lane,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,47.6
431098,Lankelly Lane,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.9
431098,Lankelly Lane,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,27.7
431098,Lankelly Lane,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
431098,Lankelly Lane,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
431098,Lankelly Lane,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.71
431098,Lankelly Lane,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
431098,Lankelly Lane,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
431098,Lankelly Lane,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
431098,Lankelly Lane,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
431098,Lankelly Lane,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
431098,Lankelly Lane,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,9.38
431098,Lankelly Lane,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,11.53
431098,Lankelly Lane,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,9.9
431098,Lankelly Lane,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,16.3
431098,Lankelly Lane,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,38.9
431098,Lankelly Lane,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,47.6
431098,Lankelly Lane,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,40.9
431098,Lankelly Lane,2023-08-13 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-13 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-13 03:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 03:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 03:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 03:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
431098,Lankelly Lane,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
431098,Lankelly Lane,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.88
431098,Lankelly Lane,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.62
431098,Lankelly Lane,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.11
431098,Lankelly Lane,2023-08-13 03:40:00+00:00,feeder,10.0,N Current (RMS),A,16.8
431098,Lankelly Lane,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
431098,Lankelly Lane,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,41.6
431098,Lankelly Lane,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
431098,Lankelly Lane,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,27.8
431098,Lankelly Lane,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
431098,Lankelly Lane,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
431098,Lankelly Lane,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.65
431098,Lankelly Lane,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
431098,Lankelly Lane,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
431098,Lankelly Lane,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.21
431098,Lankelly Lane,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
431098,Lankelly Lane,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
431098,Lankelly Lane,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,8.89
431098,Lankelly Lane,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,9.62
431098,Lankelly Lane,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,9.11
431098,Lankelly Lane,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,16.7
431098,Lankelly Lane,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,37.0
431098,Lankelly Lane,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,41.6
431098,Lankelly Lane,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,37.4
431098,Lankelly Lane,2023-08-13 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 03:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 03:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 03:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 03:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
431098,Lankelly Lane,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
431098,Lankelly Lane,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
431098,Lankelly Lane,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.07
431098,Lankelly Lane,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.07
431098,Lankelly Lane,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.86
431098,Lankelly Lane,2023-08-13 03:30:00+00:00,feeder,10.0,N Current (RMS),A,19.0
431098,Lankelly Lane,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.3
431098,Lankelly Lane,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,50.0
431098,Lankelly Lane,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
431098,Lankelly Lane,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,27.8
431098,Lankelly Lane,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
431098,Lankelly Lane,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
431098,Lankelly Lane,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.7
431098,Lankelly Lane,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
431098,Lankelly Lane,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
431098,Lankelly Lane,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
431098,Lankelly Lane,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
431098,Lankelly Lane,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
431098,Lankelly Lane,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
431098,Lankelly Lane,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,8.09
431098,Lankelly Lane,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,12.07
431098,Lankelly Lane,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,8.86
431098,Lankelly Lane,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,18.8
431098,Lankelly Lane,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,33.4
431098,Lankelly Lane,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,50.0
431098,Lankelly Lane,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,37.2
431098,Lankelly Lane,2023-08-13 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-13 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-13 03:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 03:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 03:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 03:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
431098,Lankelly Lane,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
431098,Lankelly Lane,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
431098,Lankelly Lane,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.21
431098,Lankelly Lane,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.64
431098,Lankelly Lane,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.96
431098,Lankelly Lane,2023-08-13 03:20:00+00:00,feeder,10.0,N Current (RMS),A,18.3
431098,Lankelly Lane,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
431098,Lankelly Lane,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,48.5
431098,Lankelly Lane,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.2
431098,Lankelly Lane,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,27.8
431098,Lankelly Lane,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
431098,Lankelly Lane,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
431098,Lankelly Lane,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.72
431098,Lankelly Lane,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
431098,Lankelly Lane,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
431098,Lankelly Lane,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
431098,Lankelly Lane,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
431098,Lankelly Lane,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
431098,Lankelly Lane,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
431098,Lankelly Lane,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,9.22
431098,Lankelly Lane,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,11.64
431098,Lankelly Lane,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,11.95
431098,Lankelly Lane,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,18.2
431098,Lankelly Lane,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,38.3
431098,Lankelly Lane,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,48.5
431098,Lankelly Lane,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,49.2
431098,Lankelly Lane,2023-08-13 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-13 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-13 03:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 03:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 03:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 03:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
431098,Lankelly Lane,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
431098,Lankelly Lane,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
431098,Lankelly Lane,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.14
431098,Lankelly Lane,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.68
431098,Lankelly Lane,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.69
431098,Lankelly Lane,2023-08-13 03:10:00+00:00,feeder,10.0,N Current (RMS),A,15.4
431098,Lankelly Lane,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.0
431098,Lankelly Lane,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,44.9
431098,Lankelly Lane,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
431098,Lankelly Lane,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,27.9
431098,Lankelly Lane,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
431098,Lankelly Lane,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.99
431098,Lankelly Lane,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.68
431098,Lankelly Lane,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
431098,Lankelly Lane,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
431098,Lankelly Lane,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
431098,Lankelly Lane,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
431098,Lankelly Lane,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
431098,Lankelly Lane,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
431098,Lankelly Lane,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,9.15
431098,Lankelly Lane,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,10.69
431098,Lankelly Lane,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,8.69
431098,Lankelly Lane,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,15.2
431098,Lankelly Lane,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,38.0
431098,Lankelly Lane,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,44.9
431098,Lankelly Lane,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,36.0
431098,Lankelly Lane,2023-08-13 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-13 03:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 03:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 03:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 03:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
431098,Lankelly Lane,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
431098,Lankelly Lane,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
431098,Lankelly Lane,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.02
431098,Lankelly Lane,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.87
431098,Lankelly Lane,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.51
431098,Lankelly Lane,2023-08-13 03:00:00+00:00,feeder,10.0,N Current (RMS),A,19.0
431098,Lankelly Lane,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,41.4
431098,Lankelly Lane,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,53.6
431098,Lankelly Lane,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.1
431098,Lankelly Lane,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,27.9
431098,Lankelly Lane,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
431098,Lankelly Lane,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
431098,Lankelly Lane,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.68
431098,Lankelly Lane,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
431098,Lankelly Lane,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
431098,Lankelly Lane,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
431098,Lankelly Lane,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
431098,Lankelly Lane,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
431098,Lankelly Lane,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
431098,Lankelly Lane,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,10.03
431098,Lankelly Lane,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,12.87
431098,Lankelly Lane,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,8.52
431098,Lankelly Lane,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,18.8
431098,Lankelly Lane,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,41.4
431098,Lankelly Lane,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,53.6
431098,Lankelly Lane,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,35.1
431098,Lankelly Lane,2023-08-13 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-13 02:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 02:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 02:50:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 02:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
431098,Lankelly Lane,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
431098,Lankelly Lane,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
431098,Lankelly Lane,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.5
431098,Lankelly Lane,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.97
431098,Lankelly Lane,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.3
431098,Lankelly Lane,2023-08-13 02:50:00+00:00,feeder,10.0,N Current (RMS),A,20.9
431098,Lankelly Lane,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,47.3
431098,Lankelly Lane,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,54.0
431098,Lankelly Lane,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.1
431098,Lankelly Lane,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,27.9
431098,Lankelly Lane,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
431098,Lankelly Lane,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.37
431098,Lankelly Lane,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.69
431098,Lankelly Lane,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
431098,Lankelly Lane,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
431098,Lankelly Lane,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
431098,Lankelly Lane,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
431098,Lankelly Lane,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
431098,Lankelly Lane,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
431098,Lankelly Lane,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,11.5
431098,Lankelly Lane,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,12.97
431098,Lankelly Lane,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,8.31
431098,Lankelly Lane,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,20.7
431098,Lankelly Lane,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,47.3
431098,Lankelly Lane,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,54.0
431098,Lankelly Lane,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,34.2
431098,Lankelly Lane,2023-08-13 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-13 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-13 02:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 02:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 02:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 02:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
431098,Lankelly Lane,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
431098,Lankelly Lane,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.32
431098,Lankelly Lane,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.01
431098,Lankelly Lane,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.23
431098,Lankelly Lane,2023-08-13 02:40:00+00:00,feeder,10.0,N Current (RMS),A,15.3
431098,Lankelly Lane,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.6
431098,Lankelly Lane,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,46.0
431098,Lankelly Lane,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.7
431098,Lankelly Lane,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
431098,Lankelly Lane,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
431098,Lankelly Lane,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.76
431098,Lankelly Lane,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
431098,Lankelly Lane,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
431098,Lankelly Lane,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
431098,Lankelly Lane,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
431098,Lankelly Lane,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
431098,Lankelly Lane,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,11.33
431098,Lankelly Lane,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,11.01
431098,Lankelly Lane,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,9.23
431098,Lankelly Lane,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,15.2
431098,Lankelly Lane,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,46.6
431098,Lankelly Lane,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,46.0
431098,Lankelly Lane,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,37.8
431098,Lankelly Lane,2023-08-13 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-13 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-13 02:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 02:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 02:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 02:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
431098,Lankelly Lane,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
431098,Lankelly Lane,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.49
431098,Lankelly Lane,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.41
431098,Lankelly Lane,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.31
431098,Lankelly Lane,2023-08-13 02:30:00+00:00,feeder,10.0,N Current (RMS),A,21.9
431098,Lankelly Lane,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,51.0
431098,Lankelly Lane,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,56.8
431098,Lankelly Lane,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,54.5
431098,Lankelly Lane,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
431098,Lankelly Lane,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.15
431098,Lankelly Lane,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.74
431098,Lankelly Lane,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
431098,Lankelly Lane,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
431098,Lankelly Lane,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
431098,Lankelly Lane,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
431098,Lankelly Lane,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
431098,Lankelly Lane,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,12.51
431098,Lankelly Lane,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,13.42
431098,Lankelly Lane,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,13.3
431098,Lankelly Lane,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,21.7
431098,Lankelly Lane,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,51.1
431098,Lankelly Lane,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,56.8
431098,Lankelly Lane,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,54.4
431098,Lankelly Lane,2023-08-13 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-13 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-13 02:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 02:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 02:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 02:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
