Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
431098,Lankelly Lane,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
431098,Lankelly Lane,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
431098,Lankelly Lane,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.53
431098,Lankelly Lane,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.08
431098,Lankelly Lane,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
431098,Lankelly Lane,2023-08-13 02:20:00+00:00,feeder,10.0,N Current (RMS),A,23.2
431098,Lankelly Lane,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,47.3
431098,Lankelly Lane,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,59.9
431098,Lankelly Lane,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.0
431098,Lankelly Lane,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
431098,Lankelly Lane,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.21
431098,Lankelly Lane,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.74
431098,Lankelly Lane,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
431098,Lankelly Lane,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
431098,Lankelly Lane,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
431098,Lankelly Lane,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
431098,Lankelly Lane,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
431098,Lankelly Lane,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
431098,Lankelly Lane,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,11.55
431098,Lankelly Lane,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,14.09
431098,Lankelly Lane,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,12.0
431098,Lankelly Lane,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,23.0
431098,Lankelly Lane,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,47.4
431098,Lankelly Lane,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,59.9
431098,Lankelly Lane,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,49.0
431098,Lankelly Lane,2023-08-13 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-13 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-13 02:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 02:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 02:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 02:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
431098,Lankelly Lane,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
431098,Lankelly Lane,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
431098,Lankelly Lane,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.73
431098,Lankelly Lane,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.51
431098,Lankelly Lane,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.49
431098,Lankelly Lane,2023-08-13 02:10:00+00:00,feeder,10.0,N Current (RMS),A,18.4
431098,Lankelly Lane,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.9
431098,Lankelly Lane,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,47.6
431098,Lankelly Lane,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,54.8
431098,Lankelly Lane,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
431098,Lankelly Lane,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.15
431098,Lankelly Lane,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.71
431098,Lankelly Lane,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
431098,Lankelly Lane,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
431098,Lankelly Lane,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
431098,Lankelly Lane,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
431098,Lankelly Lane,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
431098,Lankelly Lane,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
431098,Lankelly Lane,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,10.74
431098,Lankelly Lane,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,11.52
431098,Lankelly Lane,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,13.48
431098,Lankelly Lane,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,18.4
431098,Lankelly Lane,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,44.0
431098,Lankelly Lane,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,47.6
431098,Lankelly Lane,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,54.7
431098,Lankelly Lane,2023-08-13 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-13 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-13 02:00:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 02:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 02:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 02:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
431098,Lankelly Lane,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
431098,Lankelly Lane,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.73
431098,Lankelly Lane,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.11
431098,Lankelly Lane,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.67
431098,Lankelly Lane,2023-08-13 02:00:00+00:00,feeder,10.0,N Current (RMS),A,20.6
431098,Lankelly Lane,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.8
431098,Lankelly Lane,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,58.1
431098,Lankelly Lane,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.3
431098,Lankelly Lane,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,28.1
431098,Lankelly Lane,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
431098,Lankelly Lane,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.26
431098,Lankelly Lane,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.72
431098,Lankelly Lane,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
431098,Lankelly Lane,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
431098,Lankelly Lane,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
431098,Lankelly Lane,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
431098,Lankelly Lane,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
431098,Lankelly Lane,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,10.75
431098,Lankelly Lane,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,14.11
431098,Lankelly Lane,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,12.66
431098,Lankelly Lane,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,20.4
431098,Lankelly Lane,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,43.9
431098,Lankelly Lane,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,58.1
431098,Lankelly Lane,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,51.3
431098,Lankelly Lane,2023-08-13 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-13 01:50:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 01:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 01:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 01:50:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-13 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
431098,Lankelly Lane,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
431098,Lankelly Lane,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
431098,Lankelly Lane,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.71
431098,Lankelly Lane,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,19.13
431098,Lankelly Lane,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.94
431098,Lankelly Lane,2023-08-13 01:50:00+00:00,feeder,10.0,N Current (RMS),A,27.6
431098,Lankelly Lane,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,56.1
431098,Lankelly Lane,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,78.5
431098,Lankelly Lane,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.6
431098,Lankelly Lane,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,28.1
431098,Lankelly Lane,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
431098,Lankelly Lane,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.9
431098,Lankelly Lane,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.66
431098,Lankelly Lane,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
431098,Lankelly Lane,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
431098,Lankelly Lane,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.93
431098,Lankelly Lane,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
431098,Lankelly Lane,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
431098,Lankelly Lane,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
431098,Lankelly Lane,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,13.73
431098,Lankelly Lane,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,19.12
431098,Lankelly Lane,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,12.93
431098,Lankelly Lane,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,27.3
431098,Lankelly Lane,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,56.2
431098,Lankelly Lane,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,78.4
431098,Lankelly Lane,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,52.6
431098,Lankelly Lane,2023-08-13 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-13 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-13 01:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 01:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 01:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 01:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
431098,Lankelly Lane,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
431098,Lankelly Lane,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
431098,Lankelly Lane,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.4
431098,Lankelly Lane,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.25
431098,Lankelly Lane,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.83
431098,Lankelly Lane,2023-08-13 01:40:00+00:00,feeder,10.0,N Current (RMS),A,21.4
431098,Lankelly Lane,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,54.3
431098,Lankelly Lane,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,63.0
431098,Lankelly Lane,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,64.4
431098,Lankelly Lane,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,28.1
431098,Lankelly Lane,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
431098,Lankelly Lane,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.85
431098,Lankelly Lane,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.7
431098,Lankelly Lane,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
431098,Lankelly Lane,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
431098,Lankelly Lane,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
431098,Lankelly Lane,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
431098,Lankelly Lane,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
431098,Lankelly Lane,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
431098,Lankelly Lane,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,13.42
431098,Lankelly Lane,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,15.26
431098,Lankelly Lane,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,15.81
431098,Lankelly Lane,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,21.3
431098,Lankelly Lane,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,54.3
431098,Lankelly Lane,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,63.0
431098,Lankelly Lane,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,64.3
431098,Lankelly Lane,2023-08-13 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-13 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-13 01:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 01:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 01:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 01:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
431098,Lankelly Lane,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
431098,Lankelly Lane,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
431098,Lankelly Lane,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,17.24
431098,Lankelly Lane,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.94
431098,Lankelly Lane,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.65
431098,Lankelly Lane,2023-08-13 01:30:00+00:00,feeder,10.0,N Current (RMS),A,26.5
431098,Lankelly Lane,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,69.4
431098,Lankelly Lane,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,45.3
431098,Lankelly Lane,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,55.2
431098,Lankelly Lane,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,28.2
431098,Lankelly Lane,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
431098,Lankelly Lane,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
431098,Lankelly Lane,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.7
431098,Lankelly Lane,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
431098,Lankelly Lane,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
431098,Lankelly Lane,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.72
431098,Lankelly Lane,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
431098,Lankelly Lane,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
431098,Lankelly Lane,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
431098,Lankelly Lane,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,17.22
431098,Lankelly Lane,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,10.96
431098,Lankelly Lane,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,13.65
431098,Lankelly Lane,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,26.5
431098,Lankelly Lane,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,69.4
431098,Lankelly Lane,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,45.4
431098,Lankelly Lane,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,55.2
431098,Lankelly Lane,2023-08-13 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-13 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-13 01:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 01:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 01:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 01:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
431098,Lankelly Lane,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
431098,Lankelly Lane,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
431098,Lankelly Lane,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.61
431098,Lankelly Lane,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.5
431098,Lankelly Lane,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.94
431098,Lankelly Lane,2023-08-13 01:20:00+00:00,feeder,10.0,N Current (RMS),A,22.6
431098,Lankelly Lane,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,63.1
431098,Lankelly Lane,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,68.2
431098,Lankelly Lane,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,57.1
431098,Lankelly Lane,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
431098,Lankelly Lane,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.8
431098,Lankelly Lane,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.72
431098,Lankelly Lane,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
431098,Lankelly Lane,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
431098,Lankelly Lane,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.85
431098,Lankelly Lane,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
431098,Lankelly Lane,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
431098,Lankelly Lane,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
431098,Lankelly Lane,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,15.62
431098,Lankelly Lane,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,16.5
431098,Lankelly Lane,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,13.94
431098,Lankelly Lane,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,22.4
431098,Lankelly Lane,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,63.1
431098,Lankelly Lane,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,68.2
431098,Lankelly Lane,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,57.0
431098,Lankelly Lane,2023-08-13 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-13 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-13 01:10:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 01:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 01:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 01:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
431098,Lankelly Lane,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
431098,Lankelly Lane,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
431098,Lankelly Lane,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.89
431098,Lankelly Lane,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.32
431098,Lankelly Lane,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.78
431098,Lankelly Lane,2023-08-13 01:10:00+00:00,feeder,10.0,N Current (RMS),A,21.6
431098,Lankelly Lane,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,55.9
431098,Lankelly Lane,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,70.5
431098,Lankelly Lane,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,64.7
431098,Lankelly Lane,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
431098,Lankelly Lane,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.57
431098,Lankelly Lane,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.73
431098,Lankelly Lane,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
431098,Lankelly Lane,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
431098,Lankelly Lane,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.35
431098,Lankelly Lane,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
431098,Lankelly Lane,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
431098,Lankelly Lane,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
431098,Lankelly Lane,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,13.91
431098,Lankelly Lane,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,17.32
431098,Lankelly Lane,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,15.77
431098,Lankelly Lane,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,21.4
431098,Lankelly Lane,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,56.0
431098,Lankelly Lane,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,70.5
431098,Lankelly Lane,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,64.7
431098,Lankelly Lane,2023-08-13 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-13 01:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 01:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-13 01:00:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 01:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-13 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
431098,Lankelly Lane,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
431098,Lankelly Lane,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
431098,Lankelly Lane,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.13
431098,Lankelly Lane,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.99
431098,Lankelly Lane,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.68
431098,Lankelly Lane,2023-08-13 01:00:00+00:00,feeder,10.0,N Current (RMS),A,25.7
431098,Lankelly Lane,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,61.7
431098,Lankelly Lane,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,73.2
431098,Lankelly Lane,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.3
431098,Lankelly Lane,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
431098,Lankelly Lane,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
431098,Lankelly Lane,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.78
431098,Lankelly Lane,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
431098,Lankelly Lane,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
431098,Lankelly Lane,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
431098,Lankelly Lane,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
431098,Lankelly Lane,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
431098,Lankelly Lane,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
431098,Lankelly Lane,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,15.14
431098,Lankelly Lane,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,17.98
431098,Lankelly Lane,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,11.69
431098,Lankelly Lane,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,25.4
431098,Lankelly Lane,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,61.7
431098,Lankelly Lane,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,73.1
431098,Lankelly Lane,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,48.4
431098,Lankelly Lane,2023-08-13 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-13 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-13 00:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 00:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 00:50:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-13 00:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
431098,Lankelly Lane,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.88
431098,Lankelly Lane,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
431098,Lankelly Lane,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.49
431098,Lankelly Lane,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.71
431098,Lankelly Lane,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.95
431098,Lankelly Lane,2023-08-13 00:50:00+00:00,feeder,10.0,N Current (RMS),A,19.5
431098,Lankelly Lane,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,62.8
431098,Lankelly Lane,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,52.9
431098,Lankelly Lane,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.7
431098,Lankelly Lane,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
431098,Lankelly Lane,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.22
431098,Lankelly Lane,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.86
431098,Lankelly Lane,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
431098,Lankelly Lane,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
431098,Lankelly Lane,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.3
431098,Lankelly Lane,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
431098,Lankelly Lane,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
431098,Lankelly Lane,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
431098,Lankelly Lane,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,15.49
431098,Lankelly Lane,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,12.72
431098,Lankelly Lane,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,11.96
431098,Lankelly Lane,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,19.4
431098,Lankelly Lane,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,62.8
431098,Lankelly Lane,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,52.9
431098,Lankelly Lane,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,48.7
431098,Lankelly Lane,2023-08-13 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-13 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-13 00:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 00:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 00:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 00:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
431098,Lankelly Lane,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
431098,Lankelly Lane,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
431098,Lankelly Lane,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.29
431098,Lankelly Lane,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.53
431098,Lankelly Lane,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.05
431098,Lankelly Lane,2023-08-13 00:40:00+00:00,feeder,10.0,N Current (RMS),A,17.5
431098,Lankelly Lane,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,54.1
431098,Lankelly Lane,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,56.1
431098,Lankelly Lane,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.4
431098,Lankelly Lane,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,28.4
431098,Lankelly Lane,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
431098,Lankelly Lane,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.14
431098,Lankelly Lane,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.84
431098,Lankelly Lane,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
431098,Lankelly Lane,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
431098,Lankelly Lane,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.08
431098,Lankelly Lane,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
431098,Lankelly Lane,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
431098,Lankelly Lane,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
431098,Lankelly Lane,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,13.3
431098,Lankelly Lane,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,13.53
431098,Lankelly Lane,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,13.05
431098,Lankelly Lane,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,17.4
431098,Lankelly Lane,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,54.1
431098,Lankelly Lane,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,56.1
431098,Lankelly Lane,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,53.4
431098,Lankelly Lane,2023-08-13 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-13 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-13 00:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 00:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 00:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 00:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
431098,Lankelly Lane,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
431098,Lankelly Lane,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
431098,Lankelly Lane,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.16
431098,Lankelly Lane,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.04
431098,Lankelly Lane,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.21
431098,Lankelly Lane,2023-08-13 00:30:00+00:00,feeder,10.0,N Current (RMS),A,23.0
431098,Lankelly Lane,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,53.5
431098,Lankelly Lane,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,42.6
431098,Lankelly Lane,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,55.0
431098,Lankelly Lane,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,28.4
431098,Lankelly Lane,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
431098,Lankelly Lane,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.32
431098,Lankelly Lane,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.88
431098,Lankelly Lane,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
431098,Lankelly Lane,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
431098,Lankelly Lane,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.23
431098,Lankelly Lane,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
431098,Lankelly Lane,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
431098,Lankelly Lane,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
431098,Lankelly Lane,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,13.16
431098,Lankelly Lane,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,10.05
431098,Lankelly Lane,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,13.21
431098,Lankelly Lane,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,23.0
431098,Lankelly Lane,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,53.5
431098,Lankelly Lane,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,42.7
431098,Lankelly Lane,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,55.0
431098,Lankelly Lane,2023-08-13 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-13 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-13 00:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 00:20:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-13 00:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 00:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
431098,Lankelly Lane,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
431098,Lankelly Lane,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
431098,Lankelly Lane,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.84
431098,Lankelly Lane,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.62
431098,Lankelly Lane,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.26
431098,Lankelly Lane,2023-08-13 00:20:00+00:00,feeder,10.0,N Current (RMS),A,28.0
431098,Lankelly Lane,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,52.4
431098,Lankelly Lane,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
431098,Lankelly Lane,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,53.8
431098,Lankelly Lane,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,28.4
431098,Lankelly Lane,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
431098,Lankelly Lane,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.87
431098,Lankelly Lane,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.91
431098,Lankelly Lane,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.63
431098,Lankelly Lane,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
431098,Lankelly Lane,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.66
431098,Lankelly Lane,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
431098,Lankelly Lane,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
431098,Lankelly Lane,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
431098,Lankelly Lane,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,12.84
431098,Lankelly Lane,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,6.65
431098,Lankelly Lane,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,13.26
431098,Lankelly Lane,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,27.9
431098,Lankelly Lane,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,52.4
431098,Lankelly Lane,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,30.6
431098,Lankelly Lane,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,53.8
431098,Lankelly Lane,2023-08-13 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-13 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-13 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-13 00:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 00:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 00:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 00:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
431098,Lankelly Lane,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
431098,Lankelly Lane,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
431098,Lankelly Lane,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.17
431098,Lankelly Lane,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.23
431098,Lankelly Lane,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.29
431098,Lankelly Lane,2023-08-13 00:10:00+00:00,feeder,10.0,N Current (RMS),A,24.0
431098,Lankelly Lane,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,49.9
431098,Lankelly Lane,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.7
431098,Lankelly Lane,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.6
431098,Lankelly Lane,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
431098,Lankelly Lane,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.99
431098,Lankelly Lane,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.87
431098,Lankelly Lane,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.57
431098,Lankelly Lane,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
431098,Lankelly Lane,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.75
431098,Lankelly Lane,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
431098,Lankelly Lane,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
431098,Lankelly Lane,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
431098,Lankelly Lane,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,12.16
431098,Lankelly Lane,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,7.26
431098,Lankelly Lane,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,12.29
431098,Lankelly Lane,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,23.9
431098,Lankelly Lane,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,49.8
431098,Lankelly Lane,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,32.7
431098,Lankelly Lane,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,50.6
431098,Lankelly Lane,2023-08-13 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-13 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-13 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-13 00:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 00:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-13 00:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-13 00:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
431098,Lankelly Lane,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
431098,Lankelly Lane,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
431098,Lankelly Lane,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.58
431098,Lankelly Lane,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.5
431098,Lankelly Lane,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.21
431098,Lankelly Lane,2023-08-13 00:00:00+00:00,feeder,10.0,N Current (RMS),A,29.5
431098,Lankelly Lane,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,45.9
431098,Lankelly Lane,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
431098,Lankelly Lane,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.9
431098,Lankelly Lane,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
431098,Lankelly Lane,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.37
431098,Lankelly Lane,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.96
431098,Lankelly Lane,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.01
431098,Lankelly Lane,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
431098,Lankelly Lane,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.1
431098,Lankelly Lane,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
431098,Lankelly Lane,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
431098,Lankelly Lane,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
431098,Lankelly Lane,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,10.58
431098,Lankelly Lane,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,6.52
431098,Lankelly Lane,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,13.21
431098,Lankelly Lane,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,29.4
431098,Lankelly Lane,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,46.0
431098,Lankelly Lane,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,30.0
431098,Lankelly Lane,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,54.9
431098,Lankelly Lane,2023-08-14 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-14 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-14 23:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 23:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 23:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 23:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
431098,Lankelly Lane,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
431098,Lankelly Lane,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
431098,Lankelly Lane,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.14
431098,Lankelly Lane,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.31
431098,Lankelly Lane,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.18
431098,Lankelly Lane,2023-08-14 23:50:00+00:00,feeder,10.0,N Current (RMS),A,21.6
431098,Lankelly Lane,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.9
431098,Lankelly Lane,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
431098,Lankelly Lane,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
431098,Lankelly Lane,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
431098,Lankelly Lane,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.88
431098,Lankelly Lane,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.53
431098,Lankelly Lane,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.59
431098,Lankelly Lane,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
431098,Lankelly Lane,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
431098,Lankelly Lane,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
431098,Lankelly Lane,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,9.14
431098,Lankelly Lane,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,7.33
431098,Lankelly Lane,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,8.18
431098,Lankelly Lane,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,21.6
431098,Lankelly Lane,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,37.9
431098,Lankelly Lane,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,31.6
431098,Lankelly Lane,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,34.6
431098,Lankelly Lane,2023-08-14 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-14 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
