Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-14 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 23:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 23:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 23:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 23:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
431098,Lankelly Lane,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
431098,Lankelly Lane,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
431098,Lankelly Lane,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.86
431098,Lankelly Lane,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.83
431098,Lankelly Lane,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.38
431098,Lankelly Lane,2023-08-14 23:40:00+00:00,feeder,10.0,N Current (RMS),A,21.5
431098,Lankelly Lane,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.7
431098,Lankelly Lane,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
431098,Lankelly Lane,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
431098,Lankelly Lane,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,28.9
431098,Lankelly Lane,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
431098,Lankelly Lane,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.52
431098,Lankelly Lane,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.07
431098,Lankelly Lane,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
431098,Lankelly Lane,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.12
431098,Lankelly Lane,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
431098,Lankelly Lane,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
431098,Lankelly Lane,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
431098,Lankelly Lane,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,7.86
431098,Lankelly Lane,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,6.85
431098,Lankelly Lane,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,8.38
431098,Lankelly Lane,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,21.4
431098,Lankelly Lane,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,32.7
431098,Lankelly Lane,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,30.2
431098,Lankelly Lane,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,35.3
431098,Lankelly Lane,2023-08-14 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-14 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 23:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 23:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 23:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 23:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
431098,Lankelly Lane,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.89
431098,Lankelly Lane,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
431098,Lankelly Lane,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.61
431098,Lankelly Lane,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.06
431098,Lankelly Lane,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.03
431098,Lankelly Lane,2023-08-14 23:30:00+00:00,feeder,10.0,N Current (RMS),A,32.6
431098,Lankelly Lane,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
431098,Lankelly Lane,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
431098,Lankelly Lane,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.0
431098,Lankelly Lane,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,28.9
431098,Lankelly Lane,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
431098,Lankelly Lane,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.55
431098,Lankelly Lane,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.14
431098,Lankelly Lane,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
431098,Lankelly Lane,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.02
431098,Lankelly Lane,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
431098,Lankelly Lane,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
431098,Lankelly Lane,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
431098,Lankelly Lane,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,7.62
431098,Lankelly Lane,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,6.09
431098,Lankelly Lane,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,12.01
431098,Lankelly Lane,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,32.5
431098,Lankelly Lane,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,32.2
431098,Lankelly Lane,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,28.7
431098,Lankelly Lane,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,49.9
431098,Lankelly Lane,2023-08-14 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-14 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 23:20:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 23:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 23:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-14 23:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
431098,Lankelly Lane,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
431098,Lankelly Lane,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
431098,Lankelly Lane,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.55
431098,Lankelly Lane,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.15
431098,Lankelly Lane,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.11
431098,Lankelly Lane,2023-08-14 23:20:00+00:00,feeder,10.0,N Current (RMS),A,31.2
431098,Lankelly Lane,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.1
431098,Lankelly Lane,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,44.2
431098,Lankelly Lane,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,57.5
431098,Lankelly Lane,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
431098,Lankelly Lane,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.54
431098,Lankelly Lane,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.04
431098,Lankelly Lane,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
431098,Lankelly Lane,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.9
431098,Lankelly Lane,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
431098,Lankelly Lane,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
431098,Lankelly Lane,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
431098,Lankelly Lane,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,8.57
431098,Lankelly Lane,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,10.16
431098,Lankelly Lane,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,14.1
431098,Lankelly Lane,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,31.1
431098,Lankelly Lane,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,36.1
431098,Lankelly Lane,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,44.2
431098,Lankelly Lane,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,57.4
431098,Lankelly Lane,2023-08-14 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-14 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 23:10:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 23:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 23:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-14 23:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
431098,Lankelly Lane,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
431098,Lankelly Lane,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
431098,Lankelly Lane,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.76
431098,Lankelly Lane,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.33
431098,Lankelly Lane,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.99
431098,Lankelly Lane,2023-08-14 23:10:00+00:00,feeder,10.0,N Current (RMS),A,31.6
431098,Lankelly Lane,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.9
431098,Lankelly Lane,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,43.2
431098,Lankelly Lane,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,61.3
431098,Lankelly Lane,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,29.1
431098,Lankelly Lane,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
431098,Lankelly Lane,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.44
431098,Lankelly Lane,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
431098,Lankelly Lane,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
431098,Lankelly Lane,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.88
431098,Lankelly Lane,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
431098,Lankelly Lane,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
431098,Lankelly Lane,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,8.77
431098,Lankelly Lane,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,10.34
431098,Lankelly Lane,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,14.97
431098,Lankelly Lane,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,31.5
431098,Lankelly Lane,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,36.0
431098,Lankelly Lane,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,43.3
431098,Lankelly Lane,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,61.2
431098,Lankelly Lane,2023-08-14 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 23:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 23:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 23:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 23:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
431098,Lankelly Lane,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
431098,Lankelly Lane,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
431098,Lankelly Lane,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.6
431098,Lankelly Lane,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.17
431098,Lankelly Lane,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.41
431098,Lankelly Lane,2023-08-14 23:00:00+00:00,feeder,10.0,N Current (RMS),A,22.0
431098,Lankelly Lane,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.9
431098,Lankelly Lane,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.8
431098,Lankelly Lane,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
431098,Lankelly Lane,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,29.1
431098,Lankelly Lane,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
431098,Lankelly Lane,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,253.11
431098,Lankelly Lane,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.52
431098,Lankelly Lane,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
431098,Lankelly Lane,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.62
431098,Lankelly Lane,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
431098,Lankelly Lane,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
431098,Lankelly Lane,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
431098,Lankelly Lane,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,7.61
431098,Lankelly Lane,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,10.18
431098,Lankelly Lane,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,10.41
431098,Lankelly Lane,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,21.9
431098,Lankelly Lane,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,32.0
431098,Lankelly Lane,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,42.8
431098,Lankelly Lane,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,43.6
431098,Lankelly Lane,2023-08-14 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-14 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 22:50:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 22:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 22:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-14 22:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
431098,Lankelly Lane,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
431098,Lankelly Lane,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
431098,Lankelly Lane,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.05
431098,Lankelly Lane,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.45
431098,Lankelly Lane,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.93
431098,Lankelly Lane,2023-08-14 22:50:00+00:00,feeder,10.0,N Current (RMS),A,33.6
431098,Lankelly Lane,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.9
431098,Lankelly Lane,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.2
431098,Lankelly Lane,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,60.6
431098,Lankelly Lane,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,29.2
431098,Lankelly Lane,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
431098,Lankelly Lane,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,255.45
431098,Lankelly Lane,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.96
431098,Lankelly Lane,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
431098,Lankelly Lane,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,254.74
431098,Lankelly Lane,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431098,Lankelly Lane,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
431098,Lankelly Lane,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
431098,Lankelly Lane,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,8.06
431098,Lankelly Lane,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,8.47
431098,Lankelly Lane,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,14.91
431098,Lankelly Lane,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,33.5
431098,Lankelly Lane,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,34.0
431098,Lankelly Lane,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,36.2
431098,Lankelly Lane,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,60.5
431098,Lankelly Lane,2023-08-14 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-14 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 22:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 22:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 22:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 22:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
431098,Lankelly Lane,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
431098,Lankelly Lane,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
431098,Lankelly Lane,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.16
431098,Lankelly Lane,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.69
431098,Lankelly Lane,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.34
431098,Lankelly Lane,2023-08-14 22:40:00+00:00,feeder,10.0,N Current (RMS),A,27.9
431098,Lankelly Lane,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.6
431098,Lankelly Lane,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.5
431098,Lankelly Lane,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.6
431098,Lankelly Lane,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,29.3
431098,Lankelly Lane,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
431098,Lankelly Lane,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,255.35
431098,Lankelly Lane,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.87
431098,Lankelly Lane,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
431098,Lankelly Lane,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,254.93
431098,Lankelly Lane,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
431098,Lankelly Lane,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
431098,Lankelly Lane,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
431098,Lankelly Lane,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,9.17
431098,Lankelly Lane,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,8.7
431098,Lankelly Lane,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,11.34
431098,Lankelly Lane,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,27.8
431098,Lankelly Lane,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,37.6
431098,Lankelly Lane,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,37.5
431098,Lankelly Lane,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,49.6
431098,Lankelly Lane,2023-08-14 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 22:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 22:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 22:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 22:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
431098,Lankelly Lane,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
431098,Lankelly Lane,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
431098,Lankelly Lane,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.56
431098,Lankelly Lane,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.07
431098,Lankelly Lane,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.3
431098,Lankelly Lane,2023-08-14 22:30:00+00:00,feeder,10.0,N Current (RMS),A,18.9
431098,Lankelly Lane,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.7
431098,Lankelly Lane,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.3
431098,Lankelly Lane,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.9
431098,Lankelly Lane,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,29.4
431098,Lankelly Lane,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
431098,Lankelly Lane,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,254.9
431098,Lankelly Lane,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.03
431098,Lankelly Lane,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
431098,Lankelly Lane,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,254.4
431098,Lankelly Lane,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
431098,Lankelly Lane,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
431098,Lankelly Lane,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
431098,Lankelly Lane,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,7.56
431098,Lankelly Lane,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,10.07
431098,Lankelly Lane,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,10.3
431098,Lankelly Lane,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,18.8
431098,Lankelly Lane,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,31.8
431098,Lankelly Lane,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,41.3
431098,Lankelly Lane,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,42.9
431098,Lankelly Lane,2023-08-14 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 22:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 22:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 22:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 22:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
431098,Lankelly Lane,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
431098,Lankelly Lane,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
431098,Lankelly Lane,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.59
431098,Lankelly Lane,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.11
431098,Lankelly Lane,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.35
431098,Lankelly Lane,2023-08-14 22:20:00+00:00,feeder,10.0,N Current (RMS),A,21.3
431098,Lankelly Lane,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.0
431098,Lankelly Lane,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,45.3
431098,Lankelly Lane,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.0
431098,Lankelly Lane,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,29.4
431098,Lankelly Lane,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
431098,Lankelly Lane,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,254.82
431098,Lankelly Lane,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.89
431098,Lankelly Lane,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
431098,Lankelly Lane,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,254.16
431098,Lankelly Lane,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
431098,Lankelly Lane,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
431098,Lankelly Lane,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
431098,Lankelly Lane,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,9.59
431098,Lankelly Lane,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,11.12
431098,Lankelly Lane,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,12.35
431098,Lankelly Lane,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,21.2
431098,Lankelly Lane,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,40.1
431098,Lankelly Lane,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,45.3
431098,Lankelly Lane,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,51.0
431098,Lankelly Lane,2023-08-14 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 22:10:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 22:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 22:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 22:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-14 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
431098,Lankelly Lane,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
431098,Lankelly Lane,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
431098,Lankelly Lane,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.66
431098,Lankelly Lane,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.09
431098,Lankelly Lane,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.54
431098,Lankelly Lane,2023-08-14 22:10:00+00:00,feeder,10.0,N Current (RMS),A,26.9
431098,Lankelly Lane,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.4
431098,Lankelly Lane,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,64.8
431098,Lankelly Lane,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,52.4
431098,Lankelly Lane,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,29.5
431098,Lankelly Lane,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
431098,Lankelly Lane,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,254.6
431098,Lankelly Lane,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
431098,Lankelly Lane,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.52
431098,Lankelly Lane,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
431098,Lankelly Lane,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,253.94
431098,Lankelly Lane,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
431098,Lankelly Lane,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
431098,Lankelly Lane,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
431098,Lankelly Lane,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,8.68
431098,Lankelly Lane,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,16.09
431098,Lankelly Lane,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,12.53
431098,Lankelly Lane,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,26.6
431098,Lankelly Lane,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,36.4
431098,Lankelly Lane,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,64.8
431098,Lankelly Lane,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,52.4
431098,Lankelly Lane,2023-08-14 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-14 22:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 22:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 22:00:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 22:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
431098,Lankelly Lane,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
431098,Lankelly Lane,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.36
431098,Lankelly Lane,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.27
431098,Lankelly Lane,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.32
431098,Lankelly Lane,2023-08-14 22:00:00+00:00,feeder,10.0,N Current (RMS),A,29.2
431098,Lankelly Lane,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,50.7
431098,Lankelly Lane,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,51.0
431098,Lankelly Lane,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
431098,Lankelly Lane,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,29.6
431098,Lankelly Lane,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
431098,Lankelly Lane,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,253.66
431098,Lankelly Lane,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.84
431098,Lankelly Lane,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
431098,Lankelly Lane,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,253.19
431098,Lankelly Lane,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
431098,Lankelly Lane,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
431098,Lankelly Lane,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,12.35
431098,Lankelly Lane,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,12.27
431098,Lankelly Lane,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,9.34
431098,Lankelly Lane,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,29.0
431098,Lankelly Lane,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,50.7
431098,Lankelly Lane,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,51.0
431098,Lankelly Lane,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,39.0
431098,Lankelly Lane,2023-08-14 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 21:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 21:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 21:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 21:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
431098,Lankelly Lane,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
431098,Lankelly Lane,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
431098,Lankelly Lane,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.35
431098,Lankelly Lane,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.16
431098,Lankelly Lane,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.1
431098,Lankelly Lane,2023-08-14 21:50:00+00:00,feeder,10.0,N Current (RMS),A,22.2
431098,Lankelly Lane,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.4
431098,Lankelly Lane,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,50.5
431098,Lankelly Lane,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.9
431098,Lankelly Lane,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,29.6
431098,Lankelly Lane,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
431098,Lankelly Lane,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,254.01
431098,Lankelly Lane,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.11
431098,Lankelly Lane,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
431098,Lankelly Lane,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,253.5
431098,Lankelly Lane,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
431098,Lankelly Lane,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
431098,Lankelly Lane,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
431098,Lankelly Lane,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,10.36
431098,Lankelly Lane,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,12.17
431098,Lankelly Lane,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,11.1
431098,Lankelly Lane,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,22.0
431098,Lankelly Lane,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,42.4
431098,Lankelly Lane,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,50.5
431098,Lankelly Lane,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,45.9
431098,Lankelly Lane,2023-08-14 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-14 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 21:40:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 21:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 21:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 21:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
431098,Lankelly Lane,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
431098,Lankelly Lane,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
431098,Lankelly Lane,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.03
431098,Lankelly Lane,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.6
431098,Lankelly Lane,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.41
431098,Lankelly Lane,2023-08-14 21:40:00+00:00,feeder,10.0,N Current (RMS),A,26.4
431098,Lankelly Lane,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,45.5
431098,Lankelly Lane,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,59.5
431098,Lankelly Lane,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,62.3
431098,Lankelly Lane,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,29.7
431098,Lankelly Lane,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
431098,Lankelly Lane,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,255.11
431098,Lankelly Lane,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
431098,Lankelly Lane,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.38
431098,Lankelly Lane,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
431098,Lankelly Lane,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,254.53
431098,Lankelly Lane,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
431098,Lankelly Lane,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
431098,Lankelly Lane,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
431098,Lankelly Lane,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,11.05
431098,Lankelly Lane,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,14.6
431098,Lankelly Lane,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,15.4
431098,Lankelly Lane,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,26.2
431098,Lankelly Lane,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,45.5
431098,Lankelly Lane,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,59.5
431098,Lankelly Lane,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,62.2
431098,Lankelly Lane,2023-08-14 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-14 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-14 21:30:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 21:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 21:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-14 21:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
431098,Lankelly Lane,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
431098,Lankelly Lane,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
431098,Lankelly Lane,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.78
431098,Lankelly Lane,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.23
431098,Lankelly Lane,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.47
431098,Lankelly Lane,2023-08-14 21:30:00+00:00,feeder,10.0,N Current (RMS),A,34.4
431098,Lankelly Lane,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,48.4
431098,Lankelly Lane,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,50.3
431098,Lankelly Lane,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,74.5
431098,Lankelly Lane,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,29.8
431098,Lankelly Lane,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
431098,Lankelly Lane,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,254.67
431098,Lankelly Lane,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
431098,Lankelly Lane,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.02
431098,Lankelly Lane,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
431098,Lankelly Lane,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,253.96
431098,Lankelly Lane,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
431098,Lankelly Lane,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
431098,Lankelly Lane,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
431098,Lankelly Lane,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,11.8
431098,Lankelly Lane,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,12.24
431098,Lankelly Lane,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,18.45
431098,Lankelly Lane,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,34.3
431098,Lankelly Lane,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,48.5
431098,Lankelly Lane,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,50.4
431098,Lankelly Lane,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,74.4
431098,Lankelly Lane,2023-08-14 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-14 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-14 21:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 21:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 21:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 21:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
431098,Lankelly Lane,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
431098,Lankelly Lane,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
431098,Lankelly Lane,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.94
431098,Lankelly Lane,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.42
431098,Lankelly Lane,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.89
431098,Lankelly Lane,2023-08-14 21:20:00+00:00,feeder,10.0,N Current (RMS),A,31.5
431098,Lankelly Lane,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,65.3
431098,Lankelly Lane,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,51.2
431098,Lankelly Lane,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,65.2
431098,Lankelly Lane,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,29.9
431098,Lankelly Lane,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
431098,Lankelly Lane,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,253.93
431098,Lankelly Lane,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
431098,Lankelly Lane,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.24
431098,Lankelly Lane,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
431098,Lankelly Lane,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,253.44
431098,Lankelly Lane,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
431098,Lankelly Lane,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
431098,Lankelly Lane,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
431098,Lankelly Lane,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,15.93
431098,Lankelly Lane,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,12.44
431098,Lankelly Lane,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,15.88
431098,Lankelly Lane,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,31.4
431098,Lankelly Lane,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,65.3
431098,Lankelly Lane,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,51.3
431098,Lankelly Lane,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,65.1
431098,Lankelly Lane,2023-08-14 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-14 21:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 21:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 21:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 21:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
431098,Lankelly Lane,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
431098,Lankelly Lane,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
431098,Lankelly Lane,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.52
431098,Lankelly Lane,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.43
431098,Lankelly Lane,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.88
431098,Lankelly Lane,2023-08-14 21:10:00+00:00,feeder,10.0,N Current (RMS),A,26.7
431098,Lankelly Lane,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,63.1
431098,Lankelly Lane,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,52.2
431098,Lankelly Lane,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.5
431098,Lankelly Lane,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,29.9
431098,Lankelly Lane,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
431098,Lankelly Lane,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,253.38
431098,Lankelly Lane,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
431098,Lankelly Lane,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.74
431098,Lankelly Lane,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
431098,Lankelly Lane,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.74
431098,Lankelly Lane,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
431098,Lankelly Lane,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
431098,Lankelly Lane,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
431098,Lankelly Lane,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,15.51
