Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,12.45
431098,Lankelly Lane,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,12.89
431098,Lankelly Lane,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,26.6
431098,Lankelly Lane,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,63.1
431098,Lankelly Lane,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,52.2
431098,Lankelly Lane,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,53.5
431098,Lankelly Lane,2023-08-14 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-14 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-14 21:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 21:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 21:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 21:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
431098,Lankelly Lane,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
431098,Lankelly Lane,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
431098,Lankelly Lane,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,16.91
431098,Lankelly Lane,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.44
431098,Lankelly Lane,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.49
431098,Lankelly Lane,2023-08-14 21:00:00+00:00,feeder,10.0,N Current (RMS),A,29.6
431098,Lankelly Lane,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,68.7
431098,Lankelly Lane,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,55.4
431098,Lankelly Lane,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,63.2
431098,Lankelly Lane,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,30.0
431098,Lankelly Lane,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
431098,Lankelly Lane,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.89
431098,Lankelly Lane,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
431098,Lankelly Lane,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.22
431098,Lankelly Lane,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
431098,Lankelly Lane,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.31
431098,Lankelly Lane,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
431098,Lankelly Lane,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
431098,Lankelly Lane,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
431098,Lankelly Lane,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,16.9
431098,Lankelly Lane,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,13.46
431098,Lankelly Lane,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,15.49
431098,Lankelly Lane,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,29.5
431098,Lankelly Lane,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,68.6
431098,Lankelly Lane,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,55.5
431098,Lankelly Lane,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,63.2
431098,Lankelly Lane,2023-08-14 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-14 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-14 20:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 20:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 20:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 20:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
431098,Lankelly Lane,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
431098,Lankelly Lane,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
431098,Lankelly Lane,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.31
431098,Lankelly Lane,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.72
431098,Lankelly Lane,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.88
431098,Lankelly Lane,2023-08-14 20:50:00+00:00,feeder,10.0,N Current (RMS),A,36.5
431098,Lankelly Lane,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,54.6
431098,Lankelly Lane,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,44.7
431098,Lankelly Lane,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,70.8
431098,Lankelly Lane,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,30.1
431098,Lankelly Lane,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
431098,Lankelly Lane,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,254.32
431098,Lankelly Lane,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
431098,Lankelly Lane,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.35
431098,Lankelly Lane,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
431098,Lankelly Lane,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,253.28
431098,Lankelly Lane,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
431098,Lankelly Lane,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
431098,Lankelly Lane,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
431098,Lankelly Lane,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,13.31
431098,Lankelly Lane,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,10.75
431098,Lankelly Lane,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,16.87
431098,Lankelly Lane,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,36.4
431098,Lankelly Lane,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,54.6
431098,Lankelly Lane,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,44.8
431098,Lankelly Lane,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,70.8
431098,Lankelly Lane,2023-08-14 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-14 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-14 20:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 20:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 20:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 20:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
431098,Lankelly Lane,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
431098,Lankelly Lane,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
431098,Lankelly Lane,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.04
431098,Lankelly Lane,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.73
431098,Lankelly Lane,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.29
431098,Lankelly Lane,2023-08-14 20:40:00+00:00,feeder,10.0,N Current (RMS),A,30.2
431098,Lankelly Lane,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,50.2
431098,Lankelly Lane,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,52.4
431098,Lankelly Lane,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,70.8
431098,Lankelly Lane,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,30.1
431098,Lankelly Lane,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
431098,Lankelly Lane,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,253.91
431098,Lankelly Lane,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
431098,Lankelly Lane,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.68
431098,Lankelly Lane,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
431098,Lankelly Lane,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.79
431098,Lankelly Lane,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
431098,Lankelly Lane,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
431098,Lankelly Lane,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
431098,Lankelly Lane,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,12.05
431098,Lankelly Lane,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,12.74
431098,Lankelly Lane,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,17.28
431098,Lankelly Lane,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,30.1
431098,Lankelly Lane,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,50.2
431098,Lankelly Lane,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,52.5
431098,Lankelly Lane,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,70.7
431098,Lankelly Lane,2023-08-14 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-14 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-14 20:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 20:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 20:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 20:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
431098,Lankelly Lane,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
431098,Lankelly Lane,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
431098,Lankelly Lane,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.26
431098,Lankelly Lane,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.6
431098,Lankelly Lane,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.76
431098,Lankelly Lane,2023-08-14 20:30:00+00:00,feeder,10.0,N Current (RMS),A,25.2
431098,Lankelly Lane,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,46.7
431098,Lankelly Lane,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,44.0
431098,Lankelly Lane,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,56.8
431098,Lankelly Lane,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,30.2
431098,Lankelly Lane,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
431098,Lankelly Lane,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,253.0
431098,Lankelly Lane,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
431098,Lankelly Lane,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.99
431098,Lankelly Lane,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
431098,Lankelly Lane,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.34
431098,Lankelly Lane,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
431098,Lankelly Lane,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
431098,Lankelly Lane,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
431098,Lankelly Lane,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,11.27
431098,Lankelly Lane,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,10.62
431098,Lankelly Lane,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,13.76
431098,Lankelly Lane,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,25.1
431098,Lankelly Lane,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,46.7
431098,Lankelly Lane,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,44.1
431098,Lankelly Lane,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,56.8
431098,Lankelly Lane,2023-08-14 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 20:20:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 20:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 20:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 20:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-14 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
431098,Lankelly Lane,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
431098,Lankelly Lane,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
431098,Lankelly Lane,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.88
431098,Lankelly Lane,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.65
431098,Lankelly Lane,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.72
431098,Lankelly Lane,2023-08-14 20:20:00+00:00,feeder,10.0,N Current (RMS),A,35.5
431098,Lankelly Lane,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,45.3
431098,Lankelly Lane,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,78.3
431098,Lankelly Lane,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,60.7
431098,Lankelly Lane,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,30.3
431098,Lankelly Lane,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
431098,Lankelly Lane,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.71
431098,Lankelly Lane,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
431098,Lankelly Lane,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.4
431098,Lankelly Lane,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
431098,Lankelly Lane,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.84
431098,Lankelly Lane,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
431098,Lankelly Lane,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
431098,Lankelly Lane,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
431098,Lankelly Lane,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,10.91
431098,Lankelly Lane,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,18.64
431098,Lankelly Lane,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,14.71
431098,Lankelly Lane,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,35.2
431098,Lankelly Lane,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,45.4
431098,Lankelly Lane,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,78.2
431098,Lankelly Lane,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,60.6
431098,Lankelly Lane,2023-08-14 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-14 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 20:10:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 20:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 20:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 20:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-14 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
431098,Lankelly Lane,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
431098,Lankelly Lane,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
431098,Lankelly Lane,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.78
431098,Lankelly Lane,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.81
431098,Lankelly Lane,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.44
431098,Lankelly Lane,2023-08-14 20:10:00+00:00,feeder,10.0,N Current (RMS),A,32.2
431098,Lankelly Lane,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.8
431098,Lankelly Lane,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,63.5
431098,Lankelly Lane,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,63.9
431098,Lankelly Lane,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,30.4
431098,Lankelly Lane,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
431098,Lankelly Lane,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.85
431098,Lankelly Lane,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
431098,Lankelly Lane,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
431098,Lankelly Lane,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
431098,Lankelly Lane,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.88
431098,Lankelly Lane,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
431098,Lankelly Lane,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
431098,Lankelly Lane,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
431098,Lankelly Lane,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,10.79
431098,Lankelly Lane,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,14.82
431098,Lankelly Lane,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,15.43
431098,Lankelly Lane,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,32.0
431098,Lankelly Lane,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,44.8
431098,Lankelly Lane,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,63.5
431098,Lankelly Lane,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,63.8
431098,Lankelly Lane,2023-08-14 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-14 20:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 20:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 20:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 20:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-14 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
431098,Lankelly Lane,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
431098,Lankelly Lane,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
431098,Lankelly Lane,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.71
431098,Lankelly Lane,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.43
431098,Lankelly Lane,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.69
431098,Lankelly Lane,2023-08-14 20:00:00+00:00,feeder,10.0,N Current (RMS),A,33.0
431098,Lankelly Lane,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,52.1
431098,Lankelly Lane,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,72.2
431098,Lankelly Lane,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.8
431098,Lankelly Lane,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,30.5
431098,Lankelly Lane,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
431098,Lankelly Lane,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.55
431098,Lankelly Lane,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
431098,Lankelly Lane,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
431098,Lankelly Lane,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
431098,Lankelly Lane,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.04
431098,Lankelly Lane,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
431098,Lankelly Lane,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
431098,Lankelly Lane,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
431098,Lankelly Lane,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,12.71
431098,Lankelly Lane,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,17.42
431098,Lankelly Lane,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,10.7
431098,Lankelly Lane,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,32.7
431098,Lankelly Lane,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,52.1
431098,Lankelly Lane,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,72.2
431098,Lankelly Lane,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,46.8
431098,Lankelly Lane,2023-08-14 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-14 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-14 19:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-14 19:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 19:50:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 19:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
431098,Lankelly Lane,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
431098,Lankelly Lane,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
431098,Lankelly Lane,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,16.54
431098,Lankelly Lane,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.04
431098,Lankelly Lane,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.74
431098,Lankelly Lane,2023-08-14 19:50:00+00:00,feeder,10.0,N Current (RMS),A,37.2
431098,Lankelly Lane,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,67.6
431098,Lankelly Lane,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,54.2
431098,Lankelly Lane,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.0
431098,Lankelly Lane,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,30.5
431098,Lankelly Lane,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
431098,Lankelly Lane,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.24
431098,Lankelly Lane,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
431098,Lankelly Lane,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
431098,Lankelly Lane,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
431098,Lankelly Lane,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.92
431098,Lankelly Lane,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
431098,Lankelly Lane,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
431098,Lankelly Lane,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,16.51
431098,Lankelly Lane,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,13.06
431098,Lankelly Lane,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,10.75
431098,Lankelly Lane,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,37.0
431098,Lankelly Lane,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,67.5
431098,Lankelly Lane,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,54.2
431098,Lankelly Lane,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,46.0
431098,Lankelly Lane,2023-08-14 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-14 19:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 19:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 19:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 19:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
431098,Lankelly Lane,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
431098,Lankelly Lane,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.64
431098,Lankelly Lane,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.99
431098,Lankelly Lane,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.29
431098,Lankelly Lane,2023-08-14 19:40:00+00:00,feeder,10.0,N Current (RMS),A,24.7
431098,Lankelly Lane,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,44.7
431098,Lankelly Lane,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,49.5
431098,Lankelly Lane,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.4
431098,Lankelly Lane,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,30.6
431098,Lankelly Lane,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
431098,Lankelly Lane,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.52
431098,Lankelly Lane,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
431098,Lankelly Lane,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
431098,Lankelly Lane,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
431098,Lankelly Lane,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.72
431098,Lankelly Lane,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
431098,Lankelly Lane,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
431098,Lankelly Lane,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,10.64
431098,Lankelly Lane,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,12.0
431098,Lankelly Lane,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,12.28
431098,Lankelly Lane,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,24.6
431098,Lankelly Lane,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,44.6
431098,Lankelly Lane,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,49.6
431098,Lankelly Lane,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,51.4
431098,Lankelly Lane,2023-08-14 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-14 19:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 19:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 19:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 19:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
431098,Lankelly Lane,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
431098,Lankelly Lane,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
431098,Lankelly Lane,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.49
431098,Lankelly Lane,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.47
431098,Lankelly Lane,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.87
431098,Lankelly Lane,2023-08-14 19:30:00+00:00,feeder,10.0,N Current (RMS),A,23.8
431098,Lankelly Lane,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,43.8
431098,Lankelly Lane,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,51.3
431098,Lankelly Lane,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.2
431098,Lankelly Lane,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,30.7
431098,Lankelly Lane,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
431098,Lankelly Lane,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.64
431098,Lankelly Lane,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
431098,Lankelly Lane,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
431098,Lankelly Lane,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
431098,Lankelly Lane,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.74
431098,Lankelly Lane,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
431098,Lankelly Lane,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
431098,Lankelly Lane,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
431098,Lankelly Lane,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,10.5
431098,Lankelly Lane,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,12.47
431098,Lankelly Lane,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,11.87
431098,Lankelly Lane,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,23.7
431098,Lankelly Lane,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,43.8
431098,Lankelly Lane,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,51.3
431098,Lankelly Lane,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,50.1
431098,Lankelly Lane,2023-08-14 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-14 19:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 19:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 19:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 19:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
431098,Lankelly Lane,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
431098,Lankelly Lane,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.19
431098,Lankelly Lane,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.02
431098,Lankelly Lane,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.94
431098,Lankelly Lane,2023-08-14 19:20:00+00:00,feeder,10.0,N Current (RMS),A,22.7
431098,Lankelly Lane,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,50.4
431098,Lankelly Lane,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,53.7
431098,Lankelly Lane,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,58.0
431098,Lankelly Lane,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,30.8
431098,Lankelly Lane,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
431098,Lankelly Lane,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.14
431098,Lankelly Lane,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
431098,Lankelly Lane,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
431098,Lankelly Lane,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
431098,Lankelly Lane,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.3
431098,Lankelly Lane,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
431098,Lankelly Lane,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
431098,Lankelly Lane,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,12.19
431098,Lankelly Lane,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,13.03
431098,Lankelly Lane,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,13.93
431098,Lankelly Lane,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,22.6
431098,Lankelly Lane,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,50.4
431098,Lankelly Lane,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,53.8
431098,Lankelly Lane,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,57.9
431098,Lankelly Lane,2023-08-14 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-14 19:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 19:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 19:10:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 19:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
431098,Lankelly Lane,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
431098,Lankelly Lane,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
431098,Lankelly Lane,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.71
431098,Lankelly Lane,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.98
431098,Lankelly Lane,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.22
431098,Lankelly Lane,2023-08-14 19:10:00+00:00,feeder,10.0,N Current (RMS),A,31.0
431098,Lankelly Lane,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,52.4
431098,Lankelly Lane,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,45.4
431098,Lankelly Lane,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.0
431098,Lankelly Lane,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,30.8
431098,Lankelly Lane,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
431098,Lankelly Lane,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.1
431098,Lankelly Lane,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
431098,Lankelly Lane,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
431098,Lankelly Lane,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
431098,Lankelly Lane,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.21
431098,Lankelly Lane,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
431098,Lankelly Lane,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
431098,Lankelly Lane,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
431098,Lankelly Lane,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,12.7
431098,Lankelly Lane,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,10.99
431098,Lankelly Lane,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,11.23
431098,Lankelly Lane,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,30.9
431098,Lankelly Lane,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,52.4
431098,Lankelly Lane,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,45.4
431098,Lankelly Lane,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,50.0
431098,Lankelly Lane,2023-08-14 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-14 19:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 19:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 19:00:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 19:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
431098,Lankelly Lane,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
431098,Lankelly Lane,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
431098,Lankelly Lane,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.54
431098,Lankelly Lane,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.81
431098,Lankelly Lane,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.8
431098,Lankelly Lane,2023-08-14 19:00:00+00:00,feeder,10.0,N Current (RMS),A,27.4
431098,Lankelly Lane,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,51.8
431098,Lankelly Lane,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,48.9
431098,Lankelly Lane,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.2
431098,Lankelly Lane,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,30.9
431098,Lankelly Lane,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
431098,Lankelly Lane,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.02
431098,Lankelly Lane,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
431098,Lankelly Lane,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
431098,Lankelly Lane,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
431098,Lankelly Lane,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.17
431098,Lankelly Lane,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
431098,Lankelly Lane,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
431098,Lankelly Lane,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
431098,Lankelly Lane,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,12.53
431098,Lankelly Lane,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,11.82
431098,Lankelly Lane,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,10.81
431098,Lankelly Lane,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,27.2
431098,Lankelly Lane,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,51.8
431098,Lankelly Lane,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,48.9
431098,Lankelly Lane,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,46.2
431098,Lankelly Lane,2023-08-14 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-14 18:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 18:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 18:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 18:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
431098,Lankelly Lane,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
431098,Lankelly Lane,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
431098,Lankelly Lane,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.72
431098,Lankelly Lane,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.34
431098,Lankelly Lane,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.94
431098,Lankelly Lane,2023-08-14 18:50:00+00:00,feeder,10.0,N Current (RMS),A,26.2
431098,Lankelly Lane,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,49.4
431098,Lankelly Lane,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,51.3
431098,Lankelly Lane,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.8
431098,Lankelly Lane,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,30.9
431098,Lankelly Lane,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
431098,Lankelly Lane,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.04
431098,Lankelly Lane,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
431098,Lankelly Lane,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
431098,Lankelly Lane,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
431098,Lankelly Lane,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.46
431098,Lankelly Lane,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
431098,Lankelly Lane,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
431098,Lankelly Lane,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
431098,Lankelly Lane,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,11.72
431098,Lankelly Lane,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,12.35
431098,Lankelly Lane,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,10.95
431098,Lankelly Lane,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,26.0
431098,Lankelly Lane,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,49.3
431098,Lankelly Lane,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,51.3
431098,Lankelly Lane,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,46.8
431098,Lankelly Lane,2023-08-14 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-14 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-14 18:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 18:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 18:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-14 18:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
431098,Lankelly Lane,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
431098,Lankelly Lane,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
431098,Lankelly Lane,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.02
431098,Lankelly Lane,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.93
431098,Lankelly Lane,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.57
431098,Lankelly Lane,2023-08-14 18:40:00+00:00,feeder,10.0,N Current (RMS),A,29.8
431098,Lankelly Lane,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,54.2
431098,Lankelly Lane,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,61.0
431098,Lankelly Lane,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,73.3
431098,Lankelly Lane,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,31.0
431098,Lankelly Lane,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
431098,Lankelly Lane,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.65
431098,Lankelly Lane,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
431098,Lankelly Lane,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
431098,Lankelly Lane,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
431098,Lankelly Lane,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.91
431098,Lankelly Lane,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
431098,Lankelly Lane,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
431098,Lankelly Lane,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
431098,Lankelly Lane,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,13.02
431098,Lankelly Lane,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,14.94
431098,Lankelly Lane,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,17.55
431098,Lankelly Lane,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,29.7
431098,Lankelly Lane,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,54.2
431098,Lankelly Lane,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,61.1
431098,Lankelly Lane,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,73.2
431098,Lankelly Lane,2023-08-14 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-14 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-14 18:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 18:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 18:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-14 18:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
431098,Lankelly Lane,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
431098,Lankelly Lane,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
431098,Lankelly Lane,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.78
431098,Lankelly Lane,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.93
431098,Lankelly Lane,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.28
431098,Lankelly Lane,2023-08-14 18:30:00+00:00,feeder,10.0,N Current (RMS),A,33.4
431098,Lankelly Lane,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,61.5
431098,Lankelly Lane,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,53.7
431098,Lankelly Lane,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,74.8
431098,Lankelly Lane,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,31.0
431098,Lankelly Lane,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
431098,Lankelly Lane,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.71
