Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
431098,Lankelly Lane,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
431098,Lankelly Lane,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
431098,Lankelly Lane,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.96
431098,Lankelly Lane,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
431098,Lankelly Lane,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
431098,Lankelly Lane,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
431098,Lankelly Lane,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,14.78
431098,Lankelly Lane,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,12.96
431098,Lankelly Lane,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,18.26
431098,Lankelly Lane,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,33.3
431098,Lankelly Lane,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,61.5
431098,Lankelly Lane,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,53.7
431098,Lankelly Lane,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,74.7
431098,Lankelly Lane,2023-08-14 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-14 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-14 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-14 18:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-14 18:20:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-14 18:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 18:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
431098,Lankelly Lane,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
431098,Lankelly Lane,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
431098,Lankelly Lane,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,19.39
431098,Lankelly Lane,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.45
431098,Lankelly Lane,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.32
431098,Lankelly Lane,2023-08-14 18:20:00+00:00,feeder,10.0,N Current (RMS),A,52.3
431098,Lankelly Lane,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,81.1
431098,Lankelly Lane,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.6
431098,Lankelly Lane,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,64.6
431098,Lankelly Lane,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,31.1
431098,Lankelly Lane,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
431098,Lankelly Lane,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
431098,Lankelly Lane,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
431098,Lankelly Lane,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
431098,Lankelly Lane,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
431098,Lankelly Lane,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.07
431098,Lankelly Lane,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
431098,Lankelly Lane,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
431098,Lankelly Lane,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
431098,Lankelly Lane,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,19.36
431098,Lankelly Lane,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,10.48
431098,Lankelly Lane,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,15.32
431098,Lankelly Lane,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,52.0
431098,Lankelly Lane,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,81.0
431098,Lankelly Lane,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,43.7
431098,Lankelly Lane,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,64.6
431098,Lankelly Lane,2023-08-14 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-14 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-14 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-14 18:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
431098,Lankelly Lane,2023-08-14 18:10:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-14 18:10:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 18:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
431098,Lankelly Lane,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
431098,Lankelly Lane,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
431098,Lankelly Lane,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,21.74
431098,Lankelly Lane,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.61
431098,Lankelly Lane,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.38
431098,Lankelly Lane,2023-08-14 18:10:00+00:00,feeder,10.0,N Current (RMS),A,53.6
431098,Lankelly Lane,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,88.4
431098,Lankelly Lane,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,44.3
431098,Lankelly Lane,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,56.0
431098,Lankelly Lane,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,31.1
431098,Lankelly Lane,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
431098,Lankelly Lane,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.86
431098,Lankelly Lane,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
431098,Lankelly Lane,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
431098,Lankelly Lane,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
431098,Lankelly Lane,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.46
431098,Lankelly Lane,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
431098,Lankelly Lane,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
431098,Lankelly Lane,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
431098,Lankelly Lane,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,21.7
431098,Lankelly Lane,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,10.64
431098,Lankelly Lane,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,13.4
431098,Lankelly Lane,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,53.3
431098,Lankelly Lane,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,88.3
431098,Lankelly Lane,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,44.4
431098,Lankelly Lane,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,56.0
431098,Lankelly Lane,2023-08-14 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-14 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-14 18:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-14 18:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 18:00:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 18:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
431098,Lankelly Lane,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
431098,Lankelly Lane,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
431098,Lankelly Lane,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,18.0
431098,Lankelly Lane,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.63
431098,Lankelly Lane,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.65
431098,Lankelly Lane,2023-08-14 18:00:00+00:00,feeder,10.0,N Current (RMS),A,43.0
431098,Lankelly Lane,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,73.2
431098,Lankelly Lane,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,48.6
431098,Lankelly Lane,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.9
431098,Lankelly Lane,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,31.2
431098,Lankelly Lane,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
431098,Lankelly Lane,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
431098,Lankelly Lane,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
431098,Lankelly Lane,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
431098,Lankelly Lane,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
431098,Lankelly Lane,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.18
431098,Lankelly Lane,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
431098,Lankelly Lane,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
431098,Lankelly Lane,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
431098,Lankelly Lane,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,17.97
431098,Lankelly Lane,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,11.65
431098,Lankelly Lane,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,11.66
431098,Lankelly Lane,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,42.8
431098,Lankelly Lane,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,73.1
431098,Lankelly Lane,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,48.7
431098,Lankelly Lane,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,49.9
431098,Lankelly Lane,2023-08-14 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-14 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-14 17:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
431098,Lankelly Lane,2023-08-14 17:50:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-14 17:50:00+00:00,feeder,,L1 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 17:50:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-14 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
431098,Lankelly Lane,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
431098,Lankelly Lane,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,20.48
431098,Lankelly Lane,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.25
431098,Lankelly Lane,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.11
431098,Lankelly Lane,2023-08-14 17:50:00+00:00,feeder,10.0,N Current (RMS),A,56.6
431098,Lankelly Lane,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,84.4
431098,Lankelly Lane,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.8
431098,Lankelly Lane,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.6
431098,Lankelly Lane,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,31.3
431098,Lankelly Lane,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
431098,Lankelly Lane,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
431098,Lankelly Lane,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
431098,Lankelly Lane,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
431098,Lankelly Lane,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
431098,Lankelly Lane,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
431098,Lankelly Lane,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
431098,Lankelly Lane,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
431098,Lankelly Lane,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,20.44
431098,Lankelly Lane,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,9.28
431098,Lankelly Lane,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,11.13
431098,Lankelly Lane,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,56.3
431098,Lankelly Lane,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,84.2
431098,Lankelly Lane,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,39.8
431098,Lankelly Lane,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,48.6
431098,Lankelly Lane,2023-08-14 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-14 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-14 17:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-14 17:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 17:40:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 17:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
431098,Lankelly Lane,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
431098,Lankelly Lane,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,20.31
431098,Lankelly Lane,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.53
431098,Lankelly Lane,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.08
431098,Lankelly Lane,2023-08-14 17:40:00+00:00,feeder,10.0,N Current (RMS),A,43.2
431098,Lankelly Lane,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,83.2
431098,Lankelly Lane,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,52.2
431098,Lankelly Lane,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.0
431098,Lankelly Lane,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,31.4
431098,Lankelly Lane,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
431098,Lankelly Lane,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
431098,Lankelly Lane,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
431098,Lankelly Lane,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
431098,Lankelly Lane,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
431098,Lankelly Lane,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
431098,Lankelly Lane,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
431098,Lankelly Lane,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
431098,Lankelly Lane,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,20.28
431098,Lankelly Lane,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,12.55
431098,Lankelly Lane,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,13.09
431098,Lankelly Lane,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,43.0
431098,Lankelly Lane,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,83.0
431098,Lankelly Lane,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,52.3
431098,Lankelly Lane,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,55.1
431098,Lankelly Lane,2023-08-14 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-14 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
431098,Lankelly Lane,2023-08-14 17:30:00+00:00,feeder,,L3 Active Power,kW,-0.07
431098,Lankelly Lane,2023-08-14 17:30:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-14 17:30:00+00:00,feeder,,L1 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-14 17:30:00+00:00,feeder,,N Current (RMS),A,0.7
431098,Lankelly Lane,2023-08-14 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-14 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
431098,Lankelly Lane,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
431098,Lankelly Lane,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
431098,Lankelly Lane,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,28.92
431098,Lankelly Lane,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.81
431098,Lankelly Lane,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.85
431098,Lankelly Lane,2023-08-14 17:30:00+00:00,feeder,10.0,N Current (RMS),A,82.8
431098,Lankelly Lane,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,120.1
431098,Lankelly Lane,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,50.1
431098,Lankelly Lane,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.8
431098,Lankelly Lane,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,31.4
431098,Lankelly Lane,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
431098,Lankelly Lane,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
431098,Lankelly Lane,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
431098,Lankelly Lane,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
431098,Lankelly Lane,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
431098,Lankelly Lane,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
431098,Lankelly Lane,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
431098,Lankelly Lane,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
431098,Lankelly Lane,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,28.85
431098,Lankelly Lane,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,11.84
431098,Lankelly Lane,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,10.88
431098,Lankelly Lane,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,82.4
431098,Lankelly Lane,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,119.7
431098,Lankelly Lane,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,50.2
431098,Lankelly Lane,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,45.9
431098,Lankelly Lane,2023-08-14 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-14 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-14 17:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-14 17:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 17:20:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 17:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-14 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
431098,Lankelly Lane,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
431098,Lankelly Lane,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
431098,Lankelly Lane,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,19.75
431098,Lankelly Lane,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.7
431098,Lankelly Lane,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.07
431098,Lankelly Lane,2023-08-14 17:20:00+00:00,feeder,10.0,N Current (RMS),A,50.1
431098,Lankelly Lane,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,82.6
431098,Lankelly Lane,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,50.5
431098,Lankelly Lane,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.1
431098,Lankelly Lane,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,31.5
431098,Lankelly Lane,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
431098,Lankelly Lane,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.65
431098,Lankelly Lane,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
431098,Lankelly Lane,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
431098,Lankelly Lane,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
431098,Lankelly Lane,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
431098,Lankelly Lane,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
431098,Lankelly Lane,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
431098,Lankelly Lane,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
431098,Lankelly Lane,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,19.72
431098,Lankelly Lane,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,11.72
431098,Lankelly Lane,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,12.08
431098,Lankelly Lane,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,49.9
431098,Lankelly Lane,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,82.4
431098,Lankelly Lane,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,50.5
431098,Lankelly Lane,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,51.1
431098,Lankelly Lane,2023-08-14 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-14 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-14 17:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
431098,Lankelly Lane,2023-08-14 17:10:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-14 17:10:00+00:00,feeder,,L1 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 17:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-14 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
431098,Lankelly Lane,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
431098,Lankelly Lane,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
431098,Lankelly Lane,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,19.98
431098,Lankelly Lane,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.93
431098,Lankelly Lane,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.78
431098,Lankelly Lane,2023-08-14 17:10:00+00:00,feeder,10.0,N Current (RMS),A,55.3
431098,Lankelly Lane,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,83.4
431098,Lankelly Lane,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,42.0
431098,Lankelly Lane,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.4
431098,Lankelly Lane,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,31.5
431098,Lankelly Lane,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
431098,Lankelly Lane,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
431098,Lankelly Lane,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
431098,Lankelly Lane,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
431098,Lankelly Lane,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
431098,Lankelly Lane,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
431098,Lankelly Lane,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
431098,Lankelly Lane,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
431098,Lankelly Lane,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
431098,Lankelly Lane,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,19.93
431098,Lankelly Lane,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,9.95
431098,Lankelly Lane,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,10.8
431098,Lankelly Lane,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,55.0
431098,Lankelly Lane,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,83.2
431098,Lankelly Lane,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,42.1
431098,Lankelly Lane,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,46.4
431098,Lankelly Lane,2023-08-14 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-14 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-14 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
431098,Lankelly Lane,2023-08-14 17:00:00+00:00,feeder,,L3 Active Power,kW,-0.06
431098,Lankelly Lane,2023-08-14 17:00:00+00:00,feeder,,L2 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-14 17:00:00+00:00,feeder,,L1 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-14 17:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-14 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-14 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
431098,Lankelly Lane,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
431098,Lankelly Lane,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
431098,Lankelly Lane,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,24.51
431098,Lankelly Lane,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.02
431098,Lankelly Lane,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.89
431098,Lankelly Lane,2023-08-14 17:00:00+00:00,feeder,10.0,N Current (RMS),A,72.2
431098,Lankelly Lane,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,100.1
431098,Lankelly Lane,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
431098,Lankelly Lane,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.3
431098,Lankelly Lane,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,31.5
431098,Lankelly Lane,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
431098,Lankelly Lane,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
431098,Lankelly Lane,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
431098,Lankelly Lane,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
431098,Lankelly Lane,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
431098,Lankelly Lane,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
431098,Lankelly Lane,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
431098,Lankelly Lane,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
431098,Lankelly Lane,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
431098,Lankelly Lane,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,24.45
431098,Lankelly Lane,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,8.06
431098,Lankelly Lane,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,10.92
431098,Lankelly Lane,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,71.9
431098,Lankelly Lane,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,99.8
431098,Lankelly Lane,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,35.6
431098,Lankelly Lane,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,46.4
431098,Lankelly Lane,2023-08-14 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-14 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-14 16:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-14 16:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 16:50:00+00:00,feeder,,L1 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 16:50:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-14 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
431098,Lankelly Lane,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
431098,Lankelly Lane,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
431098,Lankelly Lane,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,16.03
431098,Lankelly Lane,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.34
431098,Lankelly Lane,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.49
431098,Lankelly Lane,2023-08-14 16:50:00+00:00,feeder,10.0,N Current (RMS),A,48.3
431098,Lankelly Lane,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,67.4
431098,Lankelly Lane,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,41.4
431098,Lankelly Lane,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.4
431098,Lankelly Lane,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,31.5
431098,Lankelly Lane,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
431098,Lankelly Lane,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
431098,Lankelly Lane,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
431098,Lankelly Lane,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
431098,Lankelly Lane,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
431098,Lankelly Lane,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.99
431098,Lankelly Lane,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
431098,Lankelly Lane,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
431098,Lankelly Lane,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
431098,Lankelly Lane,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,16.0
431098,Lankelly Lane,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,9.36
431098,Lankelly Lane,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,8.51
431098,Lankelly Lane,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,48.1
431098,Lankelly Lane,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,67.2
431098,Lankelly Lane,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,41.4
431098,Lankelly Lane,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,38.4
431098,Lankelly Lane,2023-08-14 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-14 16:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 16:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 16:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 16:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
431098,Lankelly Lane,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
431098,Lankelly Lane,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
431098,Lankelly Lane,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.1
431098,Lankelly Lane,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.51
431098,Lankelly Lane,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.73
431098,Lankelly Lane,2023-08-14 16:40:00+00:00,feeder,10.0,N Current (RMS),A,27.6
431098,Lankelly Lane,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,50.3
431098,Lankelly Lane,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,54.3
431098,Lankelly Lane,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,54.9
431098,Lankelly Lane,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,31.6
431098,Lankelly Lane,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
431098,Lankelly Lane,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.9
431098,Lankelly Lane,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
431098,Lankelly Lane,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
431098,Lankelly Lane,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
431098,Lankelly Lane,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.43
431098,Lankelly Lane,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
431098,Lankelly Lane,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
431098,Lankelly Lane,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
431098,Lankelly Lane,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,12.1
431098,Lankelly Lane,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,12.52
431098,Lankelly Lane,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,12.72
431098,Lankelly Lane,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,27.4
431098,Lankelly Lane,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,50.3
431098,Lankelly Lane,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,54.3
431098,Lankelly Lane,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,54.9
431098,Lankelly Lane,2023-08-14 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-14 16:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 16:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 16:30:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 16:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
431098,Lankelly Lane,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
431098,Lankelly Lane,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
431098,Lankelly Lane,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.32
431098,Lankelly Lane,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.01
431098,Lankelly Lane,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.71
431098,Lankelly Lane,2023-08-14 16:30:00+00:00,feeder,10.0,N Current (RMS),A,32.3
431098,Lankelly Lane,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,54.8
431098,Lankelly Lane,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,52.1
431098,Lankelly Lane,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.6
431098,Lankelly Lane,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,31.6
431098,Lankelly Lane,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
431098,Lankelly Lane,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
431098,Lankelly Lane,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
431098,Lankelly Lane,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
431098,Lankelly Lane,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
431098,Lankelly Lane,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.18
431098,Lankelly Lane,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
431098,Lankelly Lane,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
431098,Lankelly Lane,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
431098,Lankelly Lane,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,13.3
431098,Lankelly Lane,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,12.02
431098,Lankelly Lane,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,10.71
431098,Lankelly Lane,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,32.1
431098,Lankelly Lane,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,54.8
431098,Lankelly Lane,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,52.2
431098,Lankelly Lane,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,45.5
431098,Lankelly Lane,2023-08-14 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-14 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-14 16:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-14 16:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 16:20:00+00:00,feeder,,L1 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 16:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-14 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
431098,Lankelly Lane,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
431098,Lankelly Lane,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
431098,Lankelly Lane,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,18.22
431098,Lankelly Lane,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.84
431098,Lankelly Lane,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.03
431098,Lankelly Lane,2023-08-14 16:20:00+00:00,feeder,10.0,N Current (RMS),A,45.0
431098,Lankelly Lane,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,75.9
431098,Lankelly Lane,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,61.8
431098,Lankelly Lane,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.3
431098,Lankelly Lane,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,31.6
431098,Lankelly Lane,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
431098,Lankelly Lane,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
431098,Lankelly Lane,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
431098,Lankelly Lane,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
431098,Lankelly Lane,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
431098,Lankelly Lane,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
431098,Lankelly Lane,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
431098,Lankelly Lane,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
431098,Lankelly Lane,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
431098,Lankelly Lane,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,18.19
431098,Lankelly Lane,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,14.85
431098,Lankelly Lane,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,11.05
431098,Lankelly Lane,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,44.8
431098,Lankelly Lane,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,75.7
431098,Lankelly Lane,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,61.8
431098,Lankelly Lane,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,47.3
431098,Lankelly Lane,2023-08-14 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 16:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 16:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 16:10:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 16:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-14 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
431098,Lankelly Lane,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
431098,Lankelly Lane,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
431098,Lankelly Lane,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.42
431098,Lankelly Lane,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.6
431098,Lankelly Lane,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.88
431098,Lankelly Lane,2023-08-14 16:10:00+00:00,feeder,10.0,N Current (RMS),A,40.5
431098,Lankelly Lane,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,48.8
431098,Lankelly Lane,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,73.7
431098,Lankelly Lane,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.1
431098,Lankelly Lane,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,31.7
431098,Lankelly Lane,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
431098,Lankelly Lane,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.74
431098,Lankelly Lane,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
431098,Lankelly Lane,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
431098,Lankelly Lane,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
431098,Lankelly Lane,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.96
431098,Lankelly Lane,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
431098,Lankelly Lane,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.43
431098,Lankelly Lane,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
431098,Lankelly Lane,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,11.42
431098,Lankelly Lane,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,17.59
431098,Lankelly Lane,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,8.89
431098,Lankelly Lane,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,40.1
431098,Lankelly Lane,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,48.8
431098,Lankelly Lane,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,73.7
431098,Lankelly Lane,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,38.1
431098,Lankelly Lane,2023-08-14 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-14 16:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 16:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 16:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 16:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
431098,Lankelly Lane,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
431098,Lankelly Lane,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
431098,Lankelly Lane,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.25
431098,Lankelly Lane,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.66
431098,Lankelly Lane,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.49
431098,Lankelly Lane,2023-08-14 16:00:00+00:00,feeder,10.0,N Current (RMS),A,28.4
431098,Lankelly Lane,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,46.7
431098,Lankelly Lane,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,47.4
431098,Lankelly Lane,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.3
431098,Lankelly Lane,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,31.7
431098,Lankelly Lane,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
431098,Lankelly Lane,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.21
431098,Lankelly Lane,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
431098,Lankelly Lane,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
431098,Lankelly Lane,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
431098,Lankelly Lane,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.1
431098,Lankelly Lane,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
431098,Lankelly Lane,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
431098,Lankelly Lane,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
431098,Lankelly Lane,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,11.24
431098,Lankelly Lane,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,10.68
431098,Lankelly Lane,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,11.48
431098,Lankelly Lane,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,28.3
431098,Lankelly Lane,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,46.6
431098,Lankelly Lane,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,47.4
431098,Lankelly Lane,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,48.2
431098,Lankelly Lane,2023-08-14 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-14 15:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 15:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 15:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 15:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
431098,Lankelly Lane,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
431098,Lankelly Lane,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
431098,Lankelly Lane,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.08
431098,Lankelly Lane,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.6
