Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.41
431098,Lankelly Lane,2023-08-14 15:50:00+00:00,feeder,10.0,N Current (RMS),A,25.3
431098,Lankelly Lane,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.4
431098,Lankelly Lane,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,46.3
431098,Lankelly Lane,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.7
431098,Lankelly Lane,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,31.7
431098,Lankelly Lane,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
431098,Lankelly Lane,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
431098,Lankelly Lane,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
431098,Lankelly Lane,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
431098,Lankelly Lane,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
431098,Lankelly Lane,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.12
431098,Lankelly Lane,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
431098,Lankelly Lane,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
431098,Lankelly Lane,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
431098,Lankelly Lane,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,10.08
431098,Lankelly Lane,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,10.61
431098,Lankelly Lane,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,11.4
431098,Lankelly Lane,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,25.2
431098,Lankelly Lane,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,42.4
431098,Lankelly Lane,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,46.3
431098,Lankelly Lane,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,47.7
431098,Lankelly Lane,2023-08-14 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 15:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 15:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 15:40:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 15:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-14 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
431098,Lankelly Lane,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.39
431098,Lankelly Lane,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
431098,Lankelly Lane,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.55
431098,Lankelly Lane,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.86
431098,Lankelly Lane,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.54
431098,Lankelly Lane,2023-08-14 15:40:00+00:00,feeder,10.0,N Current (RMS),A,34.5
431098,Lankelly Lane,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,44.7
431098,Lankelly Lane,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,60.3
431098,Lankelly Lane,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.8
431098,Lankelly Lane,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,31.7
431098,Lankelly Lane,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
431098,Lankelly Lane,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.26
431098,Lankelly Lane,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
431098,Lankelly Lane,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
431098,Lankelly Lane,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
431098,Lankelly Lane,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.21
431098,Lankelly Lane,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
431098,Lankelly Lane,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.38
431098,Lankelly Lane,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
431098,Lankelly Lane,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,10.55
431098,Lankelly Lane,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,13.86
431098,Lankelly Lane,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,9.54
431098,Lankelly Lane,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,34.2
431098,Lankelly Lane,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,44.6
431098,Lankelly Lane,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,60.3
431098,Lankelly Lane,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,40.8
431098,Lankelly Lane,2023-08-14 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 15:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 15:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 15:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 15:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-14 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
431098,Lankelly Lane,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
431098,Lankelly Lane,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
431098,Lankelly Lane,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.41
431098,Lankelly Lane,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.1
431098,Lankelly Lane,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.19
431098,Lankelly Lane,2023-08-14 15:30:00+00:00,feeder,10.0,N Current (RMS),A,29.8
431098,Lankelly Lane,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
431098,Lankelly Lane,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,52.7
431098,Lankelly Lane,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.7
431098,Lankelly Lane,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,31.6
431098,Lankelly Lane,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
431098,Lankelly Lane,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
431098,Lankelly Lane,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
431098,Lankelly Lane,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
431098,Lankelly Lane,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
431098,Lankelly Lane,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.01
431098,Lankelly Lane,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
431098,Lankelly Lane,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
431098,Lankelly Lane,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
431098,Lankelly Lane,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,6.41
431098,Lankelly Lane,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,12.1
431098,Lankelly Lane,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,8.2
431098,Lankelly Lane,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,29.5
431098,Lankelly Lane,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,29.2
431098,Lankelly Lane,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,52.7
431098,Lankelly Lane,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,36.7
431098,Lankelly Lane,2023-08-14 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 15:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 15:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 15:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 15:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-14 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
431098,Lankelly Lane,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
431098,Lankelly Lane,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
431098,Lankelly Lane,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.34
431098,Lankelly Lane,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.8
431098,Lankelly Lane,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.58
431098,Lankelly Lane,2023-08-14 15:20:00+00:00,feeder,10.0,N Current (RMS),A,41.4
431098,Lankelly Lane,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
431098,Lankelly Lane,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,68.2
431098,Lankelly Lane,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.2
431098,Lankelly Lane,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,31.6
431098,Lankelly Lane,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
431098,Lankelly Lane,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
431098,Lankelly Lane,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
431098,Lankelly Lane,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
431098,Lankelly Lane,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
431098,Lankelly Lane,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.08
431098,Lankelly Lane,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
431098,Lankelly Lane,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
431098,Lankelly Lane,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
431098,Lankelly Lane,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,5.35
431098,Lankelly Lane,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,15.79
431098,Lankelly Lane,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,7.58
431098,Lankelly Lane,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,41.0
431098,Lankelly Lane,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,24.4
431098,Lankelly Lane,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,68.1
431098,Lankelly Lane,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,35.2
431098,Lankelly Lane,2023-08-14 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 15:10:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 15:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 15:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 15:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
431098,Lankelly Lane,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
431098,Lankelly Lane,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.82
431098,Lankelly Lane,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.33
431098,Lankelly Lane,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.93
431098,Lankelly Lane,2023-08-14 15:10:00+00:00,feeder,10.0,N Current (RMS),A,31.7
431098,Lankelly Lane,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
431098,Lankelly Lane,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,45.3
431098,Lankelly Lane,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.1
431098,Lankelly Lane,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,31.5
431098,Lankelly Lane,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
431098,Lankelly Lane,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.42
431098,Lankelly Lane,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
431098,Lankelly Lane,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
431098,Lankelly Lane,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
431098,Lankelly Lane,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.1
431098,Lankelly Lane,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
431098,Lankelly Lane,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
431098,Lankelly Lane,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,2.84
431098,Lankelly Lane,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,10.34
431098,Lankelly Lane,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,9.92
431098,Lankelly Lane,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,31.5
431098,Lankelly Lane,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,18.5
431098,Lankelly Lane,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,45.3
431098,Lankelly Lane,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,45.0
431098,Lankelly Lane,2023-08-14 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 15:00:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 15:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 15:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-14 15:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-14 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
431098,Lankelly Lane,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
431098,Lankelly Lane,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
431098,Lankelly Lane,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.95
431098,Lankelly Lane,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.14
431098,Lankelly Lane,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.97
431098,Lankelly Lane,2023-08-14 15:00:00+00:00,feeder,10.0,N Current (RMS),A,33.3
431098,Lankelly Lane,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
431098,Lankelly Lane,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,69.6
431098,Lankelly Lane,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.8
431098,Lankelly Lane,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,31.4
431098,Lankelly Lane,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
431098,Lankelly Lane,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
431098,Lankelly Lane,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
431098,Lankelly Lane,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
431098,Lankelly Lane,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
431098,Lankelly Lane,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.97
431098,Lankelly Lane,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
431098,Lankelly Lane,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
431098,Lankelly Lane,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
431098,Lankelly Lane,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,5.98
431098,Lankelly Lane,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,16.14
431098,Lankelly Lane,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,12.95
431098,Lankelly Lane,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,33.0
431098,Lankelly Lane,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,28.2
431098,Lankelly Lane,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,69.6
431098,Lankelly Lane,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,54.7
431098,Lankelly Lane,2023-08-14 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-14 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 14:50:00+00:00,feeder,,L3 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-14 14:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
431098,Lankelly Lane,2023-08-14 14:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 14:50:00+00:00,feeder,,N Current (RMS),A,0.8
431098,Lankelly Lane,2023-08-14 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
431098,Lankelly Lane,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
431098,Lankelly Lane,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
431098,Lankelly Lane,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.64
431098,Lankelly Lane,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,23.01
431098,Lankelly Lane,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.78
431098,Lankelly Lane,2023-08-14 14:50:00+00:00,feeder,10.0,N Current (RMS),A,64.6
431098,Lankelly Lane,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
431098,Lankelly Lane,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,94.6
431098,Lankelly Lane,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.7
431098,Lankelly Lane,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,31.3
431098,Lankelly Lane,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
431098,Lankelly Lane,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
431098,Lankelly Lane,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
431098,Lankelly Lane,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
431098,Lankelly Lane,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
431098,Lankelly Lane,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.91
431098,Lankelly Lane,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
431098,Lankelly Lane,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
431098,Lankelly Lane,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
431098,Lankelly Lane,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,2.68
431098,Lankelly Lane,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,22.98
431098,Lankelly Lane,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,7.78
431098,Lankelly Lane,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,64.0
431098,Lankelly Lane,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,18.9
431098,Lankelly Lane,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,94.4
431098,Lankelly Lane,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,36.7
431098,Lankelly Lane,2023-08-14 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 14:40:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 14:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 14:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 14:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-14 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
431098,Lankelly Lane,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
431098,Lankelly Lane,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
431098,Lankelly Lane,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.47
431098,Lankelly Lane,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.03
431098,Lankelly Lane,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.01
431098,Lankelly Lane,2023-08-14 14:40:00+00:00,feeder,10.0,N Current (RMS),A,35.5
431098,Lankelly Lane,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
431098,Lankelly Lane,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,46.2
431098,Lankelly Lane,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.7
431098,Lankelly Lane,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,31.2
431098,Lankelly Lane,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
431098,Lankelly Lane,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
431098,Lankelly Lane,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
431098,Lankelly Lane,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
431098,Lankelly Lane,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
431098,Lankelly Lane,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.87
431098,Lankelly Lane,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
431098,Lankelly Lane,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
431098,Lankelly Lane,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
431098,Lankelly Lane,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,0.48
431098,Lankelly Lane,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,9.03
431098,Lankelly Lane,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,9.0
431098,Lankelly Lane,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,35.2
431098,Lankelly Lane,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,13.3
431098,Lankelly Lane,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,46.2
431098,Lankelly Lane,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,40.6
431098,Lankelly Lane,2023-08-14 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 14:30:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 14:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 14:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 14:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
431098,Lankelly Lane,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
431098,Lankelly Lane,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
431098,Lankelly Lane,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.34
431098,Lankelly Lane,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.39
431098,Lankelly Lane,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.09
431098,Lankelly Lane,2023-08-14 14:30:00+00:00,feeder,10.0,N Current (RMS),A,28.5
431098,Lankelly Lane,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
431098,Lankelly Lane,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,39.0
431098,Lankelly Lane,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.7
431098,Lankelly Lane,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,31.1
431098,Lankelly Lane,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
431098,Lankelly Lane,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.23
431098,Lankelly Lane,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
431098,Lankelly Lane,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
431098,Lankelly Lane,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
431098,Lankelly Lane,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
431098,Lankelly Lane,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
431098,Lankelly Lane,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.27
431098,Lankelly Lane,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
431098,Lankelly Lane,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,0.36
431098,Lankelly Lane,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,8.39
431098,Lankelly Lane,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,8.09
431098,Lankelly Lane,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,28.2
431098,Lankelly Lane,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,12.8
431098,Lankelly Lane,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,39.0
431098,Lankelly Lane,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,35.7
431098,Lankelly Lane,2023-08-14 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-14 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 14:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 14:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 14:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 14:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
431098,Lankelly Lane,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.7
431098,Lankelly Lane,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
431098,Lankelly Lane,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
431098,Lankelly Lane,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.85
431098,Lankelly Lane,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.22
431098,Lankelly Lane,2023-08-14 14:20:00+00:00,feeder,10.0,N Current (RMS),A,31.6
431098,Lankelly Lane,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
431098,Lankelly Lane,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
431098,Lankelly Lane,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.9
431098,Lankelly Lane,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,31.0
431098,Lankelly Lane,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
431098,Lankelly Lane,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
431098,Lankelly Lane,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
431098,Lankelly Lane,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.49
431098,Lankelly Lane,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
431098,Lankelly Lane,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.42
431098,Lankelly Lane,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
431098,Lankelly Lane,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.71
431098,Lankelly Lane,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
431098,Lankelly Lane,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,2.51
431098,Lankelly Lane,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,4.86
431098,Lankelly Lane,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,10.21
431098,Lankelly Lane,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,31.4
431098,Lankelly Lane,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,20.5
431098,Lankelly Lane,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,28.9
431098,Lankelly Lane,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,44.8
431098,Lankelly Lane,2023-08-14 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 14:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 14:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 14:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 14:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
431098,Lankelly Lane,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
431098,Lankelly Lane,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
431098,Lankelly Lane,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
431098,Lankelly Lane,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.63
431098,Lankelly Lane,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.31
431098,Lankelly Lane,2023-08-14 14:10:00+00:00,feeder,10.0,N Current (RMS),A,25.8
431098,Lankelly Lane,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
431098,Lankelly Lane,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.4
431098,Lankelly Lane,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
431098,Lankelly Lane,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,30.9
431098,Lankelly Lane,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
431098,Lankelly Lane,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.55
431098,Lankelly Lane,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
431098,Lankelly Lane,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
431098,Lankelly Lane,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
431098,Lankelly Lane,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.1
431098,Lankelly Lane,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
431098,Lankelly Lane,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
431098,Lankelly Lane,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
431098,Lankelly Lane,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,1.18
431098,Lankelly Lane,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,7.63
431098,Lankelly Lane,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,6.31
431098,Lankelly Lane,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,25.6
431098,Lankelly Lane,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,16.0
431098,Lankelly Lane,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,36.4
431098,Lankelly Lane,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,29.9
431098,Lankelly Lane,2023-08-14 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 14:00:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 14:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 14:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 14:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
431098,Lankelly Lane,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
431098,Lankelly Lane,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
431098,Lankelly Lane,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
431098,Lankelly Lane,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.77
431098,Lankelly Lane,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.17
431098,Lankelly Lane,2023-08-14 14:00:00+00:00,feeder,10.0,N Current (RMS),A,30.9
431098,Lankelly Lane,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
431098,Lankelly Lane,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,39.8
431098,Lankelly Lane,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.7
431098,Lankelly Lane,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,30.7
431098,Lankelly Lane,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
431098,Lankelly Lane,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,253.78
431098,Lankelly Lane,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
431098,Lankelly Lane,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.26
431098,Lankelly Lane,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
431098,Lankelly Lane,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,253.26
431098,Lankelly Lane,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
431098,Lankelly Lane,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.16
431098,Lankelly Lane,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
431098,Lankelly Lane,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,0.07
431098,Lankelly Lane,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,8.77
431098,Lankelly Lane,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,6.17
431098,Lankelly Lane,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,30.7
431098,Lankelly Lane,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,13.0
431098,Lankelly Lane,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,39.8
431098,Lankelly Lane,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,27.7
431098,Lankelly Lane,2023-08-14 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 13:50:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 13:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 13:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 13:50:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-14 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
431098,Lankelly Lane,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
431098,Lankelly Lane,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.74
431098,Lankelly Lane,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.25
431098,Lankelly Lane,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.44
431098,Lankelly Lane,2023-08-14 13:50:00+00:00,feeder,10.0,N Current (RMS),A,32.9
431098,Lankelly Lane,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
431098,Lankelly Lane,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,55.7
431098,Lankelly Lane,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.9
431098,Lankelly Lane,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,30.6
431098,Lankelly Lane,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
431098,Lankelly Lane,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,253.29
431098,Lankelly Lane,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
431098,Lankelly Lane,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.95
431098,Lankelly Lane,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
431098,Lankelly Lane,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.88
431098,Lankelly Lane,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.56
431098,Lankelly Lane,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
431098,Lankelly Lane,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,2.76
431098,Lankelly Lane,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,13.24
431098,Lankelly Lane,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,9.43
431098,Lankelly Lane,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,32.6
431098,Lankelly Lane,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,20.4
431098,Lankelly Lane,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,55.6
431098,Lankelly Lane,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,40.8
431098,Lankelly Lane,2023-08-14 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 13:40:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 13:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 13:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 13:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-14 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
431098,Lankelly Lane,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.74
431098,Lankelly Lane,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
431098,Lankelly Lane,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.37
431098,Lankelly Lane,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.56
431098,Lankelly Lane,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.98
431098,Lankelly Lane,2023-08-14 13:40:00+00:00,feeder,10.0,N Current (RMS),A,28.5
431098,Lankelly Lane,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
431098,Lankelly Lane,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,50.5
431098,Lankelly Lane,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
431098,Lankelly Lane,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,30.4
431098,Lankelly Lane,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
431098,Lankelly Lane,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.63
431098,Lankelly Lane,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
431098,Lankelly Lane,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.11
431098,Lankelly Lane,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
431098,Lankelly Lane,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.21
431098,Lankelly Lane,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.75
431098,Lankelly Lane,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
431098,Lankelly Lane,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,2.39
431098,Lankelly Lane,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,11.55
431098,Lankelly Lane,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,8.97
431098,Lankelly Lane,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,28.2
431098,Lankelly Lane,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,17.3
431098,Lankelly Lane,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,50.4
431098,Lankelly Lane,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,37.8
431098,Lankelly Lane,2023-08-14 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 13:30:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 13:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 13:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 13:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
431098,Lankelly Lane,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
431098,Lankelly Lane,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
431098,Lankelly Lane,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.26
431098,Lankelly Lane,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.19
431098,Lankelly Lane,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.62
431098,Lankelly Lane,2023-08-14 13:30:00+00:00,feeder,10.0,N Current (RMS),A,31.5
431098,Lankelly Lane,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
431098,Lankelly Lane,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.0
431098,Lankelly Lane,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
431098,Lankelly Lane,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,30.2
431098,Lankelly Lane,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
431098,Lankelly Lane,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.37
431098,Lankelly Lane,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
431098,Lankelly Lane,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.96
431098,Lankelly Lane,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
431098,Lankelly Lane,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.96
431098,Lankelly Lane,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
431098,Lankelly Lane,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
431098,Lankelly Lane,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
431098,Lankelly Lane,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,0.28
431098,Lankelly Lane,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,9.18
431098,Lankelly Lane,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,7.62
431098,Lankelly Lane,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,31.3
431098,Lankelly Lane,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,16.6
431098,Lankelly Lane,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,41.0
431098,Lankelly Lane,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,33.6
431098,Lankelly Lane,2023-08-14 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 13:20:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-14 13:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 13:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 13:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-14 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
431098,Lankelly Lane,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
431098,Lankelly Lane,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
431098,Lankelly Lane,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.81
431098,Lankelly Lane,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.95
431098,Lankelly Lane,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.63
431098,Lankelly Lane,2023-08-14 13:20:00+00:00,feeder,10.0,N Current (RMS),A,36.6
431098,Lankelly Lane,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
431098,Lankelly Lane,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,63.4
431098,Lankelly Lane,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.5
431098,Lankelly Lane,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,30.0
431098,Lankelly Lane,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
431098,Lankelly Lane,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.24
431098,Lankelly Lane,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
431098,Lankelly Lane,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.76
431098,Lankelly Lane,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
431098,Lankelly Lane,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.06
431098,Lankelly Lane,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
431098,Lankelly Lane,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.35
431098,Lankelly Lane,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
431098,Lankelly Lane,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,2.84
431098,Lankelly Lane,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,14.94
431098,Lankelly Lane,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,9.63
431098,Lankelly Lane,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,36.2
431098,Lankelly Lane,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,17.1
431098,Lankelly Lane,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,63.4
431098,Lankelly Lane,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,40.4
431098,Lankelly Lane,2023-08-14 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 13:10:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-14 13:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 13:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-14 13:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-14 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
