Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-14 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
431098,Lankelly Lane,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
431098,Lankelly Lane,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.67
431098,Lankelly Lane,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.29
431098,Lankelly Lane,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.1
431098,Lankelly Lane,2023-08-14 13:10:00+00:00,feeder,10.0,N Current (RMS),A,37.4
431098,Lankelly Lane,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
431098,Lankelly Lane,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,64.4
431098,Lankelly Lane,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.2
431098,Lankelly Lane,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,29.7
431098,Lankelly Lane,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
431098,Lankelly Lane,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.63
431098,Lankelly Lane,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
431098,Lankelly Lane,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
431098,Lankelly Lane,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
431098,Lankelly Lane,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.29
431098,Lankelly Lane,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
431098,Lankelly Lane,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
431098,Lankelly Lane,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,2.7
431098,Lankelly Lane,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,15.28
431098,Lankelly Lane,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,12.08
431098,Lankelly Lane,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,37.1
431098,Lankelly Lane,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,16.0
431098,Lankelly Lane,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,64.4
431098,Lankelly Lane,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,50.1
431098,Lankelly Lane,2023-08-14 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 13:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 13:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 13:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 13:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-14 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
431098,Lankelly Lane,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
431098,Lankelly Lane,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
431098,Lankelly Lane,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.46
431098,Lankelly Lane,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.8
431098,Lankelly Lane,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.1
431098,Lankelly Lane,2023-08-14 13:00:00+00:00,feeder,10.0,N Current (RMS),A,30.5
431098,Lankelly Lane,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
431098,Lankelly Lane,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,55.2
431098,Lankelly Lane,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.5
431098,Lankelly Lane,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,29.5
431098,Lankelly Lane,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
431098,Lankelly Lane,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.43
431098,Lankelly Lane,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
431098,Lankelly Lane,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.18
431098,Lankelly Lane,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
431098,Lankelly Lane,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.35
431098,Lankelly Lane,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
431098,Lankelly Lane,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.92
431098,Lankelly Lane,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431098,Lankelly Lane,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,4.47
431098,Lankelly Lane,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,12.8
431098,Lankelly Lane,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,9.1
431098,Lankelly Lane,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,30.2
431098,Lankelly Lane,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,24.2
431098,Lankelly Lane,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,55.1
431098,Lankelly Lane,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,40.4
431098,Lankelly Lane,2023-08-14 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-14 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 12:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 12:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 12:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 12:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
431098,Lankelly Lane,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
431098,Lankelly Lane,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
431098,Lankelly Lane,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.5
431098,Lankelly Lane,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.5
431098,Lankelly Lane,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.37
431098,Lankelly Lane,2023-08-14 12:50:00+00:00,feeder,10.0,N Current (RMS),A,27.1
431098,Lankelly Lane,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
431098,Lankelly Lane,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
431098,Lankelly Lane,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
431098,Lankelly Lane,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,29.3
431098,Lankelly Lane,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
431098,Lankelly Lane,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.28
431098,Lankelly Lane,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
431098,Lankelly Lane,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.4
431098,Lankelly Lane,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
431098,Lankelly Lane,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.07
431098,Lankelly Lane,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
431098,Lankelly Lane,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
431098,Lankelly Lane,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
431098,Lankelly Lane,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,3.49
431098,Lankelly Lane,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,2.52
431098,Lankelly Lane,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,6.37
431098,Lankelly Lane,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,27.0
431098,Lankelly Lane,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,19.0
431098,Lankelly Lane,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,19.6
431098,Lankelly Lane,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,28.4
431098,Lankelly Lane,2023-08-14 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 12:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 12:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 12:40:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 12:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
431098,Lankelly Lane,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
431098,Lankelly Lane,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
431098,Lankelly Lane,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.84
431098,Lankelly Lane,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.1
431098,Lankelly Lane,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.53
431098,Lankelly Lane,2023-08-14 12:40:00+00:00,feeder,10.0,N Current (RMS),A,28.6
431098,Lankelly Lane,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.4
431098,Lankelly Lane,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,47.7
431098,Lankelly Lane,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
431098,Lankelly Lane,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,29.2
431098,Lankelly Lane,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
431098,Lankelly Lane,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.24
431098,Lankelly Lane,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
431098,Lankelly Lane,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.29
431098,Lankelly Lane,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
431098,Lankelly Lane,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.13
431098,Lankelly Lane,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
431098,Lankelly Lane,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
431098,Lankelly Lane,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
431098,Lankelly Lane,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,8.83
431098,Lankelly Lane,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,11.1
431098,Lankelly Lane,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,6.55
431098,Lankelly Lane,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,28.3
431098,Lankelly Lane,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,37.4
431098,Lankelly Lane,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,47.6
431098,Lankelly Lane,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,29.0
431098,Lankelly Lane,2023-08-14 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 12:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 12:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 12:30:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 12:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
431098,Lankelly Lane,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
431098,Lankelly Lane,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
431098,Lankelly Lane,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.27
431098,Lankelly Lane,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.23
431098,Lankelly Lane,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.09
431098,Lankelly Lane,2023-08-14 12:30:00+00:00,feeder,10.0,N Current (RMS),A,27.9
431098,Lankelly Lane,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.1
431098,Lankelly Lane,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,43.3
431098,Lankelly Lane,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.9
431098,Lankelly Lane,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,29.1
431098,Lankelly Lane,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
431098,Lankelly Lane,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.71
431098,Lankelly Lane,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
431098,Lankelly Lane,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.57
431098,Lankelly Lane,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
431098,Lankelly Lane,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.54
431098,Lankelly Lane,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
431098,Lankelly Lane,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
431098,Lankelly Lane,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
431098,Lankelly Lane,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,6.27
431098,Lankelly Lane,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,10.23
431098,Lankelly Lane,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,5.11
431098,Lankelly Lane,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,27.6
431098,Lankelly Lane,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,28.1
431098,Lankelly Lane,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,43.3
431098,Lankelly Lane,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,23.9
431098,Lankelly Lane,2023-08-14 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-14 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 12:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 12:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 12:20:00+00:00,feeder,,L1 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 12:20:00+00:00,feeder,,N Current (RMS),A,0.7
431098,Lankelly Lane,2023-08-14 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
431098,Lankelly Lane,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
431098,Lankelly Lane,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
431098,Lankelly Lane,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.41
431098,Lankelly Lane,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.5
431098,Lankelly Lane,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.67
431098,Lankelly Lane,2023-08-14 12:20:00+00:00,feeder,10.0,N Current (RMS),A,51.4
431098,Lankelly Lane,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,52.2
431098,Lankelly Lane,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,76.9
431098,Lankelly Lane,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
431098,Lankelly Lane,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,28.9
431098,Lankelly Lane,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
431098,Lankelly Lane,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.59
431098,Lankelly Lane,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
431098,Lankelly Lane,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.3
431098,Lankelly Lane,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
431098,Lankelly Lane,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.4
431098,Lankelly Lane,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
431098,Lankelly Lane,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
431098,Lankelly Lane,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
431098,Lankelly Lane,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,12.4
431098,Lankelly Lane,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,17.48
431098,Lankelly Lane,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,5.7
431098,Lankelly Lane,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,51.0
431098,Lankelly Lane,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,52.2
431098,Lankelly Lane,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,76.8
431098,Lankelly Lane,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,25.4
431098,Lankelly Lane,2023-08-14 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 12:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 12:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 12:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 12:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
431098,Lankelly Lane,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
431098,Lankelly Lane,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
431098,Lankelly Lane,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.82
431098,Lankelly Lane,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.57
431098,Lankelly Lane,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.01
431098,Lankelly Lane,2023-08-14 12:10:00+00:00,feeder,10.0,N Current (RMS),A,25.2
431098,Lankelly Lane,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
431098,Lankelly Lane,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
431098,Lankelly Lane,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
431098,Lankelly Lane,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,28.7
431098,Lankelly Lane,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
431098,Lankelly Lane,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,253.28
431098,Lankelly Lane,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
431098,Lankelly Lane,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.06
431098,Lankelly Lane,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
431098,Lankelly Lane,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.77
431098,Lankelly Lane,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
431098,Lankelly Lane,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
431098,Lankelly Lane,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
431098,Lankelly Lane,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,4.83
431098,Lankelly Lane,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,5.59
431098,Lankelly Lane,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,8.01
431098,Lankelly Lane,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,25.1
431098,Lankelly Lane,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,23.7
431098,Lankelly Lane,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,31.6
431098,Lankelly Lane,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,35.0
431098,Lankelly Lane,2023-08-14 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-14 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 12:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 12:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 12:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 12:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
431098,Lankelly Lane,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
431098,Lankelly Lane,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
431098,Lankelly Lane,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.28
431098,Lankelly Lane,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.31
431098,Lankelly Lane,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.55
431098,Lankelly Lane,2023-08-14 12:00:00+00:00,feeder,10.0,N Current (RMS),A,27.5
431098,Lankelly Lane,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
431098,Lankelly Lane,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.1
431098,Lankelly Lane,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
431098,Lankelly Lane,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
431098,Lankelly Lane,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.5
431098,Lankelly Lane,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
431098,Lankelly Lane,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.34
431098,Lankelly Lane,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
431098,Lankelly Lane,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.06
431098,Lankelly Lane,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
431098,Lankelly Lane,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
431098,Lankelly Lane,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
431098,Lankelly Lane,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,6.27
431098,Lankelly Lane,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,5.34
431098,Lankelly Lane,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,8.55
431098,Lankelly Lane,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,27.4
431098,Lankelly Lane,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,30.0
431098,Lankelly Lane,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,27.1
431098,Lankelly Lane,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,36.8
431098,Lankelly Lane,2023-08-14 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-14 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 11:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 11:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 11:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 11:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
431098,Lankelly Lane,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
431098,Lankelly Lane,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
431098,Lankelly Lane,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.84
431098,Lankelly Lane,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.66
431098,Lankelly Lane,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.83
431098,Lankelly Lane,2023-08-14 11:50:00+00:00,feeder,10.0,N Current (RMS),A,28.7
431098,Lankelly Lane,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.4
431098,Lankelly Lane,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,54.2
431098,Lankelly Lane,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.5
431098,Lankelly Lane,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
431098,Lankelly Lane,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.38
431098,Lankelly Lane,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
431098,Lankelly Lane,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
431098,Lankelly Lane,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
431098,Lankelly Lane,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.91
431098,Lankelly Lane,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
431098,Lankelly Lane,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
431098,Lankelly Lane,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
431098,Lankelly Lane,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,8.85
431098,Lankelly Lane,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,12.66
431098,Lankelly Lane,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,12.82
431098,Lankelly Lane,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,28.6
431098,Lankelly Lane,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,38.4
431098,Lankelly Lane,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,54.2
431098,Lankelly Lane,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,54.4
431098,Lankelly Lane,2023-08-14 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-14 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 11:40:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 11:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 11:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-14 11:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
431098,Lankelly Lane,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
431098,Lankelly Lane,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
431098,Lankelly Lane,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.79
431098,Lankelly Lane,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.15
431098,Lankelly Lane,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.87
431098,Lankelly Lane,2023-08-14 11:40:00+00:00,feeder,10.0,N Current (RMS),A,31.9
431098,Lankelly Lane,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.9
431098,Lankelly Lane,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,59.6
431098,Lankelly Lane,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,69.1
431098,Lankelly Lane,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,28.4
431098,Lankelly Lane,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
431098,Lankelly Lane,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.25
431098,Lankelly Lane,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
431098,Lankelly Lane,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
431098,Lankelly Lane,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
431098,Lankelly Lane,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.59
431098,Lankelly Lane,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
431098,Lankelly Lane,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
431098,Lankelly Lane,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
431098,Lankelly Lane,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,8.81
431098,Lankelly Lane,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,14.16
431098,Lankelly Lane,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,16.85
431098,Lankelly Lane,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,31.7
431098,Lankelly Lane,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,39.0
431098,Lankelly Lane,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,59.6
431098,Lankelly Lane,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,69.0
431098,Lankelly Lane,2023-08-14 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-14 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-14 11:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 11:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 11:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 11:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
431098,Lankelly Lane,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
431098,Lankelly Lane,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.13
431098,Lankelly Lane,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.14
431098,Lankelly Lane,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.79
431098,Lankelly Lane,2023-08-14 11:30:00+00:00,feeder,10.0,N Current (RMS),A,31.3
431098,Lankelly Lane,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.7
431098,Lankelly Lane,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,47.1
431098,Lankelly Lane,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,61.4
431098,Lankelly Lane,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,28.4
431098,Lankelly Lane,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
431098,Lankelly Lane,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.05
431098,Lankelly Lane,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
431098,Lankelly Lane,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
431098,Lankelly Lane,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
431098,Lankelly Lane,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.55
431098,Lankelly Lane,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
431098,Lankelly Lane,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
431098,Lankelly Lane,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,10.14
431098,Lankelly Lane,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,11.16
431098,Lankelly Lane,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,14.77
431098,Lankelly Lane,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,31.2
431098,Lankelly Lane,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,42.7
431098,Lankelly Lane,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,47.2
431098,Lankelly Lane,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,61.3
431098,Lankelly Lane,2023-08-14 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-14 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 11:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 11:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 11:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 11:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
431098,Lankelly Lane,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
431098,Lankelly Lane,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
431098,Lankelly Lane,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.26
431098,Lankelly Lane,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.89
431098,Lankelly Lane,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.92
431098,Lankelly Lane,2023-08-14 11:20:00+00:00,feeder,10.0,N Current (RMS),A,26.7
431098,Lankelly Lane,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
431098,Lankelly Lane,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,42.2
431098,Lankelly Lane,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.1
431098,Lankelly Lane,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
431098,Lankelly Lane,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.02
431098,Lankelly Lane,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
431098,Lankelly Lane,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
431098,Lankelly Lane,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
431098,Lankelly Lane,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.63
431098,Lankelly Lane,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
431098,Lankelly Lane,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
431098,Lankelly Lane,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
431098,Lankelly Lane,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,8.27
431098,Lankelly Lane,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,9.9
431098,Lankelly Lane,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,11.91
431098,Lankelly Lane,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,26.6
431098,Lankelly Lane,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,35.4
431098,Lankelly Lane,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,42.2
431098,Lankelly Lane,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,50.0
431098,Lankelly Lane,2023-08-14 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-14 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-14 11:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 11:10:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-14 11:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 11:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
431098,Lankelly Lane,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
431098,Lankelly Lane,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.71
431098,Lankelly Lane,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.99
431098,Lankelly Lane,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.4
431098,Lankelly Lane,2023-08-14 11:10:00+00:00,feeder,10.0,N Current (RMS),A,39.1
431098,Lankelly Lane,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.7
431098,Lankelly Lane,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
431098,Lankelly Lane,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,56.0
431098,Lankelly Lane,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,28.1
431098,Lankelly Lane,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
431098,Lankelly Lane,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.49
431098,Lankelly Lane,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
431098,Lankelly Lane,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
431098,Lankelly Lane,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
431098,Lankelly Lane,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.22
431098,Lankelly Lane,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
431098,Lankelly Lane,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
431098,Lankelly Lane,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
431098,Lankelly Lane,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,8.7
431098,Lankelly Lane,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,5.02
431098,Lankelly Lane,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,13.39
431098,Lankelly Lane,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,39.0
431098,Lankelly Lane,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,37.7
431098,Lankelly Lane,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,25.6
431098,Lankelly Lane,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,55.9
431098,Lankelly Lane,2023-08-14 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-14 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 11:00:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 11:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 11:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 11:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
431098,Lankelly Lane,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
431098,Lankelly Lane,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
431098,Lankelly Lane,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.08
431098,Lankelly Lane,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.91
431098,Lankelly Lane,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.19
431098,Lankelly Lane,2023-08-14 11:00:00+00:00,feeder,10.0,N Current (RMS),A,29.8
431098,Lankelly Lane,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
431098,Lankelly Lane,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
431098,Lankelly Lane,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.9
431098,Lankelly Lane,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
431098,Lankelly Lane,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.8
431098,Lankelly Lane,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
431098,Lankelly Lane,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.24
431098,Lankelly Lane,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
431098,Lankelly Lane,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.19
431098,Lankelly Lane,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
431098,Lankelly Lane,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
431098,Lankelly Lane,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
431098,Lankelly Lane,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,3.1
431098,Lankelly Lane,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,6.92
431098,Lankelly Lane,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,10.18
431098,Lankelly Lane,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,29.6
431098,Lankelly Lane,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,18.2
431098,Lankelly Lane,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,33.6
431098,Lankelly Lane,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,42.8
431098,Lankelly Lane,2023-08-14 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-14 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 10:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 10:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 10:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-14 10:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
431098,Lankelly Lane,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
431098,Lankelly Lane,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
431098,Lankelly Lane,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
431098,Lankelly Lane,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.01
431098,Lankelly Lane,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.22
431098,Lankelly Lane,2023-08-14 10:50:00+00:00,feeder,10.0,N Current (RMS),A,35.2
431098,Lankelly Lane,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
431098,Lankelly Lane,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
431098,Lankelly Lane,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.3
431098,Lankelly Lane,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,27.9
431098,Lankelly Lane,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
431098,Lankelly Lane,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.69
431098,Lankelly Lane,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
431098,Lankelly Lane,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
431098,Lankelly Lane,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
431098,Lankelly Lane,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.3
431098,Lankelly Lane,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
431098,Lankelly Lane,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
431098,Lankelly Lane,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
431098,Lankelly Lane,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,2.19
431098,Lankelly Lane,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,3.03
431098,Lankelly Lane,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,10.2
431098,Lankelly Lane,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,35.0
431098,Lankelly Lane,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,17.4
431098,Lankelly Lane,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,21.5
431098,Lankelly Lane,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,43.2
431098,Lankelly Lane,2023-08-14 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-14 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 10:40:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 10:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 10:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-14 10:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
431098,Lankelly Lane,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
431098,Lankelly Lane,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
431098,Lankelly Lane,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.5
431098,Lankelly Lane,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.53
431098,Lankelly Lane,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.61
431098,Lankelly Lane,2023-08-14 10:40:00+00:00,feeder,10.0,N Current (RMS),A,34.2
431098,Lankelly Lane,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
431098,Lankelly Lane,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.2
431098,Lankelly Lane,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,56.3
431098,Lankelly Lane,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,27.8
431098,Lankelly Lane,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
431098,Lankelly Lane,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.76
431098,Lankelly Lane,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
431098,Lankelly Lane,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
431098,Lankelly Lane,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
431098,Lankelly Lane,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.37
431098,Lankelly Lane,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
431098,Lankelly Lane,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
431098,Lankelly Lane,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
431098,Lankelly Lane,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,5.51
431098,Lankelly Lane,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,7.55
431098,Lankelly Lane,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,13.59
431098,Lankelly Lane,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,34.0
431098,Lankelly Lane,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,24.8
431098,Lankelly Lane,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,33.3
431098,Lankelly Lane,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,56.2
431098,Lankelly Lane,2023-08-14 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-14 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
