Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-14 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 10:30:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 10:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 10:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-14 10:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
431098,Lankelly Lane,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
431098,Lankelly Lane,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
431098,Lankelly Lane,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.53
431098,Lankelly Lane,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.8
431098,Lankelly Lane,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.3
431098,Lankelly Lane,2023-08-14 10:30:00+00:00,feeder,10.0,N Current (RMS),A,36.1
431098,Lankelly Lane,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
431098,Lankelly Lane,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,42.1
431098,Lankelly Lane,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,62.9
431098,Lankelly Lane,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,27.8
431098,Lankelly Lane,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
431098,Lankelly Lane,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.58
431098,Lankelly Lane,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
431098,Lankelly Lane,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.15
431098,Lankelly Lane,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
431098,Lankelly Lane,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.03
431098,Lankelly Lane,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
431098,Lankelly Lane,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
431098,Lankelly Lane,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
431098,Lankelly Lane,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,5.55
431098,Lankelly Lane,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,9.81
431098,Lankelly Lane,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,15.28
431098,Lankelly Lane,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,36.0
431098,Lankelly Lane,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,24.9
431098,Lankelly Lane,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,42.2
431098,Lankelly Lane,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,62.8
431098,Lankelly Lane,2023-08-14 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 10:20:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 10:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 10:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-14 10:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
431098,Lankelly Lane,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
431098,Lankelly Lane,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
431098,Lankelly Lane,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.13
431098,Lankelly Lane,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.58
431098,Lankelly Lane,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.41
431098,Lankelly Lane,2023-08-14 10:20:00+00:00,feeder,10.0,N Current (RMS),A,29.8
431098,Lankelly Lane,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.9
431098,Lankelly Lane,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,64.4
431098,Lankelly Lane,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,58.9
431098,Lankelly Lane,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,27.7
431098,Lankelly Lane,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
431098,Lankelly Lane,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.9
431098,Lankelly Lane,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
431098,Lankelly Lane,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.13
431098,Lankelly Lane,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
431098,Lankelly Lane,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.38
431098,Lankelly Lane,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
431098,Lankelly Lane,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
431098,Lankelly Lane,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
431098,Lankelly Lane,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,8.16
431098,Lankelly Lane,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,15.58
431098,Lankelly Lane,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,14.39
431098,Lankelly Lane,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,29.6
431098,Lankelly Lane,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,34.9
431098,Lankelly Lane,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,64.4
431098,Lankelly Lane,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,58.8
431098,Lankelly Lane,2023-08-14 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 10:10:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 10:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 10:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 10:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-14 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
431098,Lankelly Lane,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
431098,Lankelly Lane,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
431098,Lankelly Lane,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.21
431098,Lankelly Lane,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.26
431098,Lankelly Lane,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.95
431098,Lankelly Lane,2023-08-14 10:10:00+00:00,feeder,10.0,N Current (RMS),A,31.6
431098,Lankelly Lane,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.0
431098,Lankelly Lane,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,68.4
431098,Lankelly Lane,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.8
431098,Lankelly Lane,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,27.6
431098,Lankelly Lane,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
431098,Lankelly Lane,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.27
431098,Lankelly Lane,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
431098,Lankelly Lane,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.37
431098,Lankelly Lane,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
431098,Lankelly Lane,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.49
431098,Lankelly Lane,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
431098,Lankelly Lane,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
431098,Lankelly Lane,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
431098,Lankelly Lane,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,7.24
431098,Lankelly Lane,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,16.26
431098,Lankelly Lane,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,12.93
431098,Lankelly Lane,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,31.3
431098,Lankelly Lane,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,31.0
431098,Lankelly Lane,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,68.4
431098,Lankelly Lane,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,53.7
431098,Lankelly Lane,2023-08-14 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 10:00:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 10:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 10:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 10:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
431098,Lankelly Lane,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
431098,Lankelly Lane,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
431098,Lankelly Lane,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.4
431098,Lankelly Lane,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.27
431098,Lankelly Lane,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.86
431098,Lankelly Lane,2023-08-14 10:00:00+00:00,feeder,10.0,N Current (RMS),A,31.9
431098,Lankelly Lane,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
431098,Lankelly Lane,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,50.5
431098,Lankelly Lane,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.4
431098,Lankelly Lane,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,27.6
431098,Lankelly Lane,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
431098,Lankelly Lane,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.03
431098,Lankelly Lane,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
431098,Lankelly Lane,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
431098,Lankelly Lane,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
431098,Lankelly Lane,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.35
431098,Lankelly Lane,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
431098,Lankelly Lane,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
431098,Lankelly Lane,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
431098,Lankelly Lane,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,5.42
431098,Lankelly Lane,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,12.27
431098,Lankelly Lane,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,11.85
431098,Lankelly Lane,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,31.7
431098,Lankelly Lane,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,23.9
431098,Lankelly Lane,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,50.5
431098,Lankelly Lane,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,52.4
431098,Lankelly Lane,2023-08-14 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-14 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 09:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 09:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 09:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 09:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
431098,Lankelly Lane,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
431098,Lankelly Lane,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.51
431098,Lankelly Lane,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.5
431098,Lankelly Lane,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.15
431098,Lankelly Lane,2023-08-14 09:50:00+00:00,feeder,10.0,N Current (RMS),A,27.4
431098,Lankelly Lane,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
431098,Lankelly Lane,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
431098,Lankelly Lane,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.8
431098,Lankelly Lane,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,27.5
431098,Lankelly Lane,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
431098,Lankelly Lane,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.03
431098,Lankelly Lane,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
431098,Lankelly Lane,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
431098,Lankelly Lane,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
431098,Lankelly Lane,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.52
431098,Lankelly Lane,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
431098,Lankelly Lane,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
431098,Lankelly Lane,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,6.52
431098,Lankelly Lane,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,8.51
431098,Lankelly Lane,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,10.14
431098,Lankelly Lane,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,27.2
431098,Lankelly Lane,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,28.8
431098,Lankelly Lane,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,36.9
431098,Lankelly Lane,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,43.8
431098,Lankelly Lane,2023-08-14 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-14 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-14 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 09:40:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-14 09:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 09:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-14 09:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
431098,Lankelly Lane,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
431098,Lankelly Lane,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
431098,Lankelly Lane,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.58
431098,Lankelly Lane,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.58
431098,Lankelly Lane,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.53
431098,Lankelly Lane,2023-08-14 09:40:00+00:00,feeder,10.0,N Current (RMS),A,34.3
431098,Lankelly Lane,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
431098,Lankelly Lane,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.3
431098,Lankelly Lane,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.9
431098,Lankelly Lane,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,27.4
431098,Lankelly Lane,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
431098,Lankelly Lane,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.93
431098,Lankelly Lane,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
431098,Lankelly Lane,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
431098,Lankelly Lane,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
431098,Lankelly Lane,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.08
431098,Lankelly Lane,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
431098,Lankelly Lane,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
431098,Lankelly Lane,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
431098,Lankelly Lane,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,4.61
431098,Lankelly Lane,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,7.59
431098,Lankelly Lane,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,12.51
431098,Lankelly Lane,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,34.1
431098,Lankelly Lane,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,21.5
431098,Lankelly Lane,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,33.3
431098,Lankelly Lane,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,51.8
431098,Lankelly Lane,2023-08-14 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-14 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 09:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 09:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 09:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 09:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
431098,Lankelly Lane,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
431098,Lankelly Lane,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
431098,Lankelly Lane,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.07
431098,Lankelly Lane,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.14
431098,Lankelly Lane,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.67
431098,Lankelly Lane,2023-08-14 09:30:00+00:00,feeder,10.0,N Current (RMS),A,30.0
431098,Lankelly Lane,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.9
431098,Lankelly Lane,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
431098,Lankelly Lane,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.7
431098,Lankelly Lane,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,27.3
431098,Lankelly Lane,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
431098,Lankelly Lane,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.09
431098,Lankelly Lane,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
431098,Lankelly Lane,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
431098,Lankelly Lane,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
431098,Lankelly Lane,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.41
431098,Lankelly Lane,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
431098,Lankelly Lane,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
431098,Lankelly Lane,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
431098,Lankelly Lane,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,8.08
431098,Lankelly Lane,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,7.16
431098,Lankelly Lane,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,11.66
431098,Lankelly Lane,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,29.9
431098,Lankelly Lane,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,35.9
431098,Lankelly Lane,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,32.1
431098,Lankelly Lane,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,48.7
431098,Lankelly Lane,2023-08-14 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-14 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 09:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 09:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 09:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 09:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
431098,Lankelly Lane,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
431098,Lankelly Lane,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
431098,Lankelly Lane,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.02
431098,Lankelly Lane,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.18
431098,Lankelly Lane,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.75
431098,Lankelly Lane,2023-08-14 09:20:00+00:00,feeder,10.0,N Current (RMS),A,32.8
431098,Lankelly Lane,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
431098,Lankelly Lane,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
431098,Lankelly Lane,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,53.2
431098,Lankelly Lane,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,27.2
431098,Lankelly Lane,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
431098,Lankelly Lane,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.99
431098,Lankelly Lane,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
431098,Lankelly Lane,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.46
431098,Lankelly Lane,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
431098,Lankelly Lane,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.32
431098,Lankelly Lane,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
431098,Lankelly Lane,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
431098,Lankelly Lane,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
431098,Lankelly Lane,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,6.03
431098,Lankelly Lane,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,7.2
431098,Lankelly Lane,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,12.74
431098,Lankelly Lane,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,32.7
431098,Lankelly Lane,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,27.4
431098,Lankelly Lane,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,31.8
431098,Lankelly Lane,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,53.1
431098,Lankelly Lane,2023-08-14 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-14 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 09:10:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-14 09:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 09:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-14 09:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
431098,Lankelly Lane,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
431098,Lankelly Lane,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
431098,Lankelly Lane,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.87
431098,Lankelly Lane,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.56
431098,Lankelly Lane,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.58
431098,Lankelly Lane,2023-08-14 09:10:00+00:00,feeder,10.0,N Current (RMS),A,35.2
431098,Lankelly Lane,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
431098,Lankelly Lane,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,60.0
431098,Lankelly Lane,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,64.0
431098,Lankelly Lane,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,27.1
431098,Lankelly Lane,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
431098,Lankelly Lane,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.08
431098,Lankelly Lane,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
431098,Lankelly Lane,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.1
431098,Lankelly Lane,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
431098,Lankelly Lane,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.37
431098,Lankelly Lane,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
431098,Lankelly Lane,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
431098,Lankelly Lane,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
431098,Lankelly Lane,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,5.9
431098,Lankelly Lane,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,14.57
431098,Lankelly Lane,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,15.56
431098,Lankelly Lane,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,35.0
431098,Lankelly Lane,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,26.6
431098,Lankelly Lane,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,60.0
431098,Lankelly Lane,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,63.9
431098,Lankelly Lane,2023-08-14 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 09:00:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-14 09:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 09:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-14 09:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-14 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
431098,Lankelly Lane,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
431098,Lankelly Lane,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
431098,Lankelly Lane,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.85
431098,Lankelly Lane,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.21
431098,Lankelly Lane,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.89
431098,Lankelly Lane,2023-08-14 09:00:00+00:00,feeder,10.0,N Current (RMS),A,36.7
431098,Lankelly Lane,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.9
431098,Lankelly Lane,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,70.0
431098,Lankelly Lane,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,61.0
431098,Lankelly Lane,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,27.0
431098,Lankelly Lane,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
431098,Lankelly Lane,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.92
431098,Lankelly Lane,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
431098,Lankelly Lane,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
431098,Lankelly Lane,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
431098,Lankelly Lane,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.31
431098,Lankelly Lane,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
431098,Lankelly Lane,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
431098,Lankelly Lane,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
431098,Lankelly Lane,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,6.89
431098,Lankelly Lane,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,17.2
431098,Lankelly Lane,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,14.87
431098,Lankelly Lane,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,36.4
431098,Lankelly Lane,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,30.0
431098,Lankelly Lane,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,70.0
431098,Lankelly Lane,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,61.0
431098,Lankelly Lane,2023-08-14 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 08:50:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 08:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 08:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 08:50:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-14 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
431098,Lankelly Lane,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
431098,Lankelly Lane,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
431098,Lankelly Lane,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.73
431098,Lankelly Lane,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.22
431098,Lankelly Lane,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.01
431098,Lankelly Lane,2023-08-14 08:50:00+00:00,feeder,10.0,N Current (RMS),A,31.4
431098,Lankelly Lane,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.3
431098,Lankelly Lane,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,67.1
431098,Lankelly Lane,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,57.6
431098,Lankelly Lane,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,27.0
431098,Lankelly Lane,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
431098,Lankelly Lane,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.46
431098,Lankelly Lane,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
431098,Lankelly Lane,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.21
431098,Lankelly Lane,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
431098,Lankelly Lane,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.73
431098,Lankelly Lane,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
431098,Lankelly Lane,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
431098,Lankelly Lane,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
431098,Lankelly Lane,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,8.76
431098,Lankelly Lane,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,16.21
431098,Lankelly Lane,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,14.0
431098,Lankelly Lane,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,31.1
431098,Lankelly Lane,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,37.4
431098,Lankelly Lane,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,67.1
431098,Lankelly Lane,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,57.6
431098,Lankelly Lane,2023-08-14 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 08:40:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 08:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 08:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 08:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-14 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
431098,Lankelly Lane,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
431098,Lankelly Lane,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
431098,Lankelly Lane,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.1
431098,Lankelly Lane,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.75
431098,Lankelly Lane,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.5
431098,Lankelly Lane,2023-08-14 08:40:00+00:00,feeder,10.0,N Current (RMS),A,29.1
431098,Lankelly Lane,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.1
431098,Lankelly Lane,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,60.8
431098,Lankelly Lane,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.0
431098,Lankelly Lane,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,26.9
431098,Lankelly Lane,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
431098,Lankelly Lane,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
431098,Lankelly Lane,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
431098,Lankelly Lane,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
431098,Lankelly Lane,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
431098,Lankelly Lane,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.14
431098,Lankelly Lane,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
431098,Lankelly Lane,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
431098,Lankelly Lane,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
431098,Lankelly Lane,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,9.12
431098,Lankelly Lane,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,14.75
431098,Lankelly Lane,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,11.49
431098,Lankelly Lane,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,28.8
431098,Lankelly Lane,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,39.1
431098,Lankelly Lane,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,60.8
431098,Lankelly Lane,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,48.0
431098,Lankelly Lane,2023-08-14 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 08:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 08:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 08:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 08:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
431098,Lankelly Lane,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
431098,Lankelly Lane,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
431098,Lankelly Lane,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.76
431098,Lankelly Lane,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.52
431098,Lankelly Lane,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.81
431098,Lankelly Lane,2023-08-14 08:30:00+00:00,feeder,10.0,N Current (RMS),A,27.3
431098,Lankelly Lane,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.5
431098,Lankelly Lane,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,60.3
431098,Lankelly Lane,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.0
431098,Lankelly Lane,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,26.9
431098,Lankelly Lane,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
431098,Lankelly Lane,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
431098,Lankelly Lane,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
431098,Lankelly Lane,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
431098,Lankelly Lane,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
431098,Lankelly Lane,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.92
431098,Lankelly Lane,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
431098,Lankelly Lane,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
431098,Lankelly Lane,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
431098,Lankelly Lane,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,9.78
431098,Lankelly Lane,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,14.52
431098,Lankelly Lane,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,11.81
431098,Lankelly Lane,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,27.1
431098,Lankelly Lane,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,41.5
431098,Lankelly Lane,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,60.3
431098,Lankelly Lane,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,49.9
431098,Lankelly Lane,2023-08-14 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-14 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 08:20:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 08:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 08:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-14 08:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
431098,Lankelly Lane,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
431098,Lankelly Lane,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.12
431098,Lankelly Lane,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.99
431098,Lankelly Lane,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.18
431098,Lankelly Lane,2023-08-14 08:20:00+00:00,feeder,10.0,N Current (RMS),A,32.2
431098,Lankelly Lane,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.9
431098,Lankelly Lane,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,46.0
431098,Lankelly Lane,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,64.0
431098,Lankelly Lane,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,26.8
431098,Lankelly Lane,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
431098,Lankelly Lane,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
431098,Lankelly Lane,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
431098,Lankelly Lane,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
431098,Lankelly Lane,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
431098,Lankelly Lane,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.97
431098,Lankelly Lane,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
431098,Lankelly Lane,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
431098,Lankelly Lane,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,7.14
431098,Lankelly Lane,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,11.0
431098,Lankelly Lane,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,15.16
431098,Lankelly Lane,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,32.1
431098,Lankelly Lane,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,32.0
431098,Lankelly Lane,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,46.0
431098,Lankelly Lane,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,63.9
431098,Lankelly Lane,2023-08-14 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 08:10:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 08:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 08:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 08:10:00+00:00,feeder,,N Current (RMS),A,0.7
431098,Lankelly Lane,2023-08-14 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
431098,Lankelly Lane,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
431098,Lankelly Lane,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
431098,Lankelly Lane,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.96
431098,Lankelly Lane,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,21.43
431098,Lankelly Lane,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.69
431098,Lankelly Lane,2023-08-14 08:10:00+00:00,feeder,10.0,N Current (RMS),A,45.7
431098,Lankelly Lane,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,53.5
431098,Lankelly Lane,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,90.9
431098,Lankelly Lane,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,56.8
431098,Lankelly Lane,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,26.8
431098,Lankelly Lane,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
431098,Lankelly Lane,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.38
431098,Lankelly Lane,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
431098,Lankelly Lane,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
431098,Lankelly Lane,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
431098,Lankelly Lane,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.38
431098,Lankelly Lane,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
431098,Lankelly Lane,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
431098,Lankelly Lane,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
431098,Lankelly Lane,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,12.98
431098,Lankelly Lane,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,21.41
431098,Lankelly Lane,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,13.68
431098,Lankelly Lane,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,45.2
431098,Lankelly Lane,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,53.6
431098,Lankelly Lane,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,90.8
431098,Lankelly Lane,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,56.7
431098,Lankelly Lane,2023-08-14 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-14 08:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 08:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 08:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 08:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-14 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
431098,Lankelly Lane,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
431098,Lankelly Lane,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
431098,Lankelly Lane,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.58
431098,Lankelly Lane,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.36
431098,Lankelly Lane,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.59
431098,Lankelly Lane,2023-08-14 08:00:00+00:00,feeder,10.0,N Current (RMS),A,30.6
431098,Lankelly Lane,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,49.3
431098,Lankelly Lane,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,69.0
431098,Lankelly Lane,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,57.2
431098,Lankelly Lane,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,26.8
431098,Lankelly Lane,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
431098,Lankelly Lane,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
431098,Lankelly Lane,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
431098,Lankelly Lane,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
431098,Lankelly Lane,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
431098,Lankelly Lane,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
431098,Lankelly Lane,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
431098,Lankelly Lane,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
431098,Lankelly Lane,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
431098,Lankelly Lane,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,11.59
