Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,16.36
431098,Lankelly Lane,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,13.58
431098,Lankelly Lane,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,30.4
431098,Lankelly Lane,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,49.3
431098,Lankelly Lane,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,69.0
431098,Lankelly Lane,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,57.2
431098,Lankelly Lane,2023-08-14 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-14 07:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 07:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 07:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 07:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
431098,Lankelly Lane,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
431098,Lankelly Lane,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
431098,Lankelly Lane,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.01
431098,Lankelly Lane,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.88
431098,Lankelly Lane,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.29
431098,Lankelly Lane,2023-08-14 07:50:00+00:00,feeder,10.0,N Current (RMS),A,28.7
431098,Lankelly Lane,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,60.3
431098,Lankelly Lane,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,65.8
431098,Lankelly Lane,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,56.1
431098,Lankelly Lane,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,26.7
431098,Lankelly Lane,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
431098,Lankelly Lane,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
431098,Lankelly Lane,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
431098,Lankelly Lane,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
431098,Lankelly Lane,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
431098,Lankelly Lane,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
431098,Lankelly Lane,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
431098,Lankelly Lane,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
431098,Lankelly Lane,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
431098,Lankelly Lane,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,14.01
431098,Lankelly Lane,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,15.88
431098,Lankelly Lane,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,13.29
431098,Lankelly Lane,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,28.5
431098,Lankelly Lane,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,60.2
431098,Lankelly Lane,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,65.8
431098,Lankelly Lane,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,56.1
431098,Lankelly Lane,2023-08-14 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-14 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-14 07:40:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 07:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 07:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-14 07:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
431098,Lankelly Lane,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
431098,Lankelly Lane,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
431098,Lankelly Lane,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.21
431098,Lankelly Lane,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.81
431098,Lankelly Lane,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.94
431098,Lankelly Lane,2023-08-14 07:40:00+00:00,feeder,10.0,N Current (RMS),A,31.7
431098,Lankelly Lane,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,52.2
431098,Lankelly Lane,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,62.2
431098,Lankelly Lane,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,75.4
431098,Lankelly Lane,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,26.6
431098,Lankelly Lane,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
431098,Lankelly Lane,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
431098,Lankelly Lane,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
431098,Lankelly Lane,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
431098,Lankelly Lane,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
431098,Lankelly Lane,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
431098,Lankelly Lane,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
431098,Lankelly Lane,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
431098,Lankelly Lane,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,12.23
431098,Lankelly Lane,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,14.82
431098,Lankelly Lane,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,17.92
431098,Lankelly Lane,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,31.6
431098,Lankelly Lane,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,52.3
431098,Lankelly Lane,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,62.2
431098,Lankelly Lane,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,75.3
431098,Lankelly Lane,2023-08-14 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-14 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-14 07:30:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 07:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 07:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-14 07:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-14 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
431098,Lankelly Lane,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
431098,Lankelly Lane,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
431098,Lankelly Lane,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.52
431098,Lankelly Lane,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,19.71
431098,Lankelly Lane,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.94
431098,Lankelly Lane,2023-08-14 07:30:00+00:00,feeder,10.0,N Current (RMS),A,39.0
431098,Lankelly Lane,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,65.0
431098,Lankelly Lane,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,83.4
431098,Lankelly Lane,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,84.7
431098,Lankelly Lane,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,26.6
431098,Lankelly Lane,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
431098,Lankelly Lane,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
431098,Lankelly Lane,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
431098,Lankelly Lane,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
431098,Lankelly Lane,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
431098,Lankelly Lane,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
431098,Lankelly Lane,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
431098,Lankelly Lane,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
431098,Lankelly Lane,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
431098,Lankelly Lane,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,15.54
431098,Lankelly Lane,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,19.72
431098,Lankelly Lane,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,19.92
431098,Lankelly Lane,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,38.8
431098,Lankelly Lane,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,65.1
431098,Lankelly Lane,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,83.4
431098,Lankelly Lane,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,84.6
431098,Lankelly Lane,2023-08-14 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-14 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-14 07:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-14 07:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 07:20:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 07:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
431098,Lankelly Lane,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
431098,Lankelly Lane,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
431098,Lankelly Lane,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,20.91
431098,Lankelly Lane,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.23
431098,Lankelly Lane,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.49
431098,Lankelly Lane,2023-08-14 07:20:00+00:00,feeder,10.0,N Current (RMS),A,46.9
431098,Lankelly Lane,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,86.0
431098,Lankelly Lane,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,55.4
431098,Lankelly Lane,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,52.4
431098,Lankelly Lane,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,26.6
431098,Lankelly Lane,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
431098,Lankelly Lane,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
431098,Lankelly Lane,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
431098,Lankelly Lane,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
431098,Lankelly Lane,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
431098,Lankelly Lane,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
431098,Lankelly Lane,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
431098,Lankelly Lane,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
431098,Lankelly Lane,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
431098,Lankelly Lane,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,20.88
431098,Lankelly Lane,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,13.25
431098,Lankelly Lane,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,12.5
431098,Lankelly Lane,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,46.7
431098,Lankelly Lane,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,85.8
431098,Lankelly Lane,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,55.5
431098,Lankelly Lane,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,52.4
431098,Lankelly Lane,2023-08-14 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-14 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-14 07:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 07:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 07:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 07:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
431098,Lankelly Lane,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
431098,Lankelly Lane,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
431098,Lankelly Lane,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.58
431098,Lankelly Lane,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.44
431098,Lankelly Lane,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.34
431098,Lankelly Lane,2023-08-14 07:10:00+00:00,feeder,10.0,N Current (RMS),A,36.2
431098,Lankelly Lane,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,64.3
431098,Lankelly Lane,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,60.4
431098,Lankelly Lane,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,71.4
431098,Lankelly Lane,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,26.6
431098,Lankelly Lane,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
431098,Lankelly Lane,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
431098,Lankelly Lane,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
431098,Lankelly Lane,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
431098,Lankelly Lane,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
431098,Lankelly Lane,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
431098,Lankelly Lane,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
431098,Lankelly Lane,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
431098,Lankelly Lane,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
431098,Lankelly Lane,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,15.58
431098,Lankelly Lane,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,13.46
431098,Lankelly Lane,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,17.33
431098,Lankelly Lane,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,36.0
431098,Lankelly Lane,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,64.2
431098,Lankelly Lane,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,60.4
431098,Lankelly Lane,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,71.4
431098,Lankelly Lane,2023-08-14 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-14 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-14 07:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-14 07:00:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-14 07:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 07:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
431098,Lankelly Lane,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
431098,Lankelly Lane,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
431098,Lankelly Lane,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,17.56
431098,Lankelly Lane,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.03
431098,Lankelly Lane,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.3
431098,Lankelly Lane,2023-08-14 07:00:00+00:00,feeder,10.0,N Current (RMS),A,42.2
431098,Lankelly Lane,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,72.1
431098,Lankelly Lane,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.9
431098,Lankelly Lane,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,59.4
431098,Lankelly Lane,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,26.6
431098,Lankelly Lane,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
431098,Lankelly Lane,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
431098,Lankelly Lane,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
431098,Lankelly Lane,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
431098,Lankelly Lane,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
431098,Lankelly Lane,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
431098,Lankelly Lane,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
431098,Lankelly Lane,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
431098,Lankelly Lane,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
431098,Lankelly Lane,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,17.53
431098,Lankelly Lane,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,8.06
431098,Lankelly Lane,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,14.3
431098,Lankelly Lane,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,42.1
431098,Lankelly Lane,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,72.0
431098,Lankelly Lane,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,35.1
431098,Lankelly Lane,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,59.3
431098,Lankelly Lane,2023-08-14 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-14 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-14 06:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 06:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 06:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 06:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
431098,Lankelly Lane,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
431098,Lankelly Lane,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
431098,Lankelly Lane,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.27
431098,Lankelly Lane,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.94
431098,Lankelly Lane,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.26
431098,Lankelly Lane,2023-08-14 06:50:00+00:00,feeder,10.0,N Current (RMS),A,31.3
431098,Lankelly Lane,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,62.6
431098,Lankelly Lane,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,42.0
431098,Lankelly Lane,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.9
431098,Lankelly Lane,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,26.6
431098,Lankelly Lane,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
431098,Lankelly Lane,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
431098,Lankelly Lane,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
431098,Lankelly Lane,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
431098,Lankelly Lane,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
431098,Lankelly Lane,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
431098,Lankelly Lane,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
431098,Lankelly Lane,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
431098,Lankelly Lane,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,15.25
431098,Lankelly Lane,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,9.97
431098,Lankelly Lane,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,13.26
431098,Lankelly Lane,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,31.2
431098,Lankelly Lane,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,62.5
431098,Lankelly Lane,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,42.0
431098,Lankelly Lane,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,54.9
431098,Lankelly Lane,2023-08-14 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-14 06:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 06:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 06:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 06:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
431098,Lankelly Lane,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
431098,Lankelly Lane,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
431098,Lankelly Lane,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.6
431098,Lankelly Lane,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.95
431098,Lankelly Lane,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.95
431098,Lankelly Lane,2023-08-14 06:40:00+00:00,feeder,10.0,N Current (RMS),A,26.0
431098,Lankelly Lane,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,52.0
431098,Lankelly Lane,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,62.8
431098,Lankelly Lane,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,46.5
431098,Lankelly Lane,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,26.6
431098,Lankelly Lane,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
431098,Lankelly Lane,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
431098,Lankelly Lane,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
431098,Lankelly Lane,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
431098,Lankelly Lane,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
431098,Lankelly Lane,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
431098,Lankelly Lane,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
431098,Lankelly Lane,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
431098,Lankelly Lane,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,12.6
431098,Lankelly Lane,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,14.95
431098,Lankelly Lane,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,10.95
431098,Lankelly Lane,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,25.8
431098,Lankelly Lane,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,52.0
431098,Lankelly Lane,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,62.8
431098,Lankelly Lane,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,46.5
431098,Lankelly Lane,2023-08-14 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-14 06:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 06:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 06:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 06:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
431098,Lankelly Lane,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
431098,Lankelly Lane,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
431098,Lankelly Lane,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.39
431098,Lankelly Lane,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.81
431098,Lankelly Lane,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.73
431098,Lankelly Lane,2023-08-14 06:30:00+00:00,feeder,10.0,N Current (RMS),A,27.0
431098,Lankelly Lane,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,60.7
431098,Lankelly Lane,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,58.1
431098,Lankelly Lane,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,58.4
431098,Lankelly Lane,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,26.6
431098,Lankelly Lane,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
431098,Lankelly Lane,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
431098,Lankelly Lane,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
431098,Lankelly Lane,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
431098,Lankelly Lane,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
431098,Lankelly Lane,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
431098,Lankelly Lane,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
431098,Lankelly Lane,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
431098,Lankelly Lane,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
431098,Lankelly Lane,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,14.39
431098,Lankelly Lane,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,13.82
431098,Lankelly Lane,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,13.73
431098,Lankelly Lane,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,26.9
431098,Lankelly Lane,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,60.6
431098,Lankelly Lane,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,58.2
431098,Lankelly Lane,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,58.3
431098,Lankelly Lane,2023-08-14 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-14 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-14 06:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 06:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 06:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 06:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
431098,Lankelly Lane,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.94
431098,Lankelly Lane,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
431098,Lankelly Lane,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.42
431098,Lankelly Lane,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.17
431098,Lankelly Lane,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.2
431098,Lankelly Lane,2023-08-14 06:20:00+00:00,feeder,10.0,N Current (RMS),A,33.7
431098,Lankelly Lane,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,64.4
431098,Lankelly Lane,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,44.6
431098,Lankelly Lane,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,63.8
431098,Lankelly Lane,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,26.6
431098,Lankelly Lane,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
431098,Lankelly Lane,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
431098,Lankelly Lane,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
431098,Lankelly Lane,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
431098,Lankelly Lane,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
431098,Lankelly Lane,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
431098,Lankelly Lane,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
431098,Lankelly Lane,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
431098,Lankelly Lane,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,15.42
431098,Lankelly Lane,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,10.19
431098,Lankelly Lane,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,15.2
431098,Lankelly Lane,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,33.6
431098,Lankelly Lane,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,64.4
431098,Lankelly Lane,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,44.6
431098,Lankelly Lane,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,63.8
431098,Lankelly Lane,2023-08-14 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-14 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-14 06:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 06:10:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-14 06:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 06:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
431098,Lankelly Lane,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.77
431098,Lankelly Lane,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
431098,Lankelly Lane,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.57
431098,Lankelly Lane,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.78
431098,Lankelly Lane,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.82
431098,Lankelly Lane,2023-08-14 06:10:00+00:00,feeder,10.0,N Current (RMS),A,44.1
431098,Lankelly Lane,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,47.9
431098,Lankelly Lane,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
431098,Lankelly Lane,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,66.9
431098,Lankelly Lane,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,26.7
431098,Lankelly Lane,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
431098,Lankelly Lane,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
431098,Lankelly Lane,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
431098,Lankelly Lane,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
431098,Lankelly Lane,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
431098,Lankelly Lane,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
431098,Lankelly Lane,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
431098,Lankelly Lane,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
431098,Lankelly Lane,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,11.57
431098,Lankelly Lane,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,5.82
431098,Lankelly Lane,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,15.8
431098,Lankelly Lane,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,44.0
431098,Lankelly Lane,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,48.0
431098,Lankelly Lane,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,27.7
431098,Lankelly Lane,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,66.8
431098,Lankelly Lane,2023-08-14 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
431098,Lankelly Lane,2023-08-14 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-14 06:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 06:00:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-14 06:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-14 06:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
431098,Lankelly Lane,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
431098,Lankelly Lane,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
431098,Lankelly Lane,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.37
431098,Lankelly Lane,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.45
431098,Lankelly Lane,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.78
431098,Lankelly Lane,2023-08-14 06:00:00+00:00,feeder,10.0,N Current (RMS),A,44.4
431098,Lankelly Lane,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,47.6
431098,Lankelly Lane,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
431098,Lankelly Lane,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,73.7
431098,Lankelly Lane,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,26.7
431098,Lankelly Lane,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
431098,Lankelly Lane,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
431098,Lankelly Lane,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
431098,Lankelly Lane,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
431098,Lankelly Lane,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
431098,Lankelly Lane,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
431098,Lankelly Lane,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
431098,Lankelly Lane,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
431098,Lankelly Lane,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,11.38
431098,Lankelly Lane,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,6.49
431098,Lankelly Lane,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,17.75
431098,Lankelly Lane,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,44.2
431098,Lankelly Lane,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,47.7
431098,Lankelly Lane,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,29.5
431098,Lankelly Lane,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,73.6
431098,Lankelly Lane,2023-08-14 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
431098,Lankelly Lane,2023-08-14 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-14 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-14 05:50:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 05:50:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-14 05:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-14 05:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
431098,Lankelly Lane,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
431098,Lankelly Lane,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
431098,Lankelly Lane,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.32
431098,Lankelly Lane,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.15
431098,Lankelly Lane,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.05
431098,Lankelly Lane,2023-08-14 05:50:00+00:00,feeder,10.0,N Current (RMS),A,45.7
431098,Lankelly Lane,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.5
431098,Lankelly Lane,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.7
431098,Lankelly Lane,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,74.5
431098,Lankelly Lane,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,26.8
431098,Lankelly Lane,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
431098,Lankelly Lane,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
431098,Lankelly Lane,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
431098,Lankelly Lane,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
431098,Lankelly Lane,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
431098,Lankelly Lane,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
431098,Lankelly Lane,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
431098,Lankelly Lane,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
431098,Lankelly Lane,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,8.34
431098,Lankelly Lane,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,6.18
431098,Lankelly Lane,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,18.02
431098,Lankelly Lane,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,45.5
431098,Lankelly Lane,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,35.6
431098,Lankelly Lane,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,27.8
431098,Lankelly Lane,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,74.4
431098,Lankelly Lane,2023-08-14 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-14 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 05:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 05:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 05:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 05:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
431098,Lankelly Lane,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
431098,Lankelly Lane,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
431098,Lankelly Lane,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.2
431098,Lankelly Lane,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.94
431098,Lankelly Lane,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.94
431098,Lankelly Lane,2023-08-14 05:40:00+00:00,feeder,10.0,N Current (RMS),A,22.9
431098,Lankelly Lane,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.3
431098,Lankelly Lane,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.4
431098,Lankelly Lane,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,46.4
431098,Lankelly Lane,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,26.8
431098,Lankelly Lane,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
431098,Lankelly Lane,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
431098,Lankelly Lane,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
431098,Lankelly Lane,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
431098,Lankelly Lane,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
431098,Lankelly Lane,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
431098,Lankelly Lane,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
431098,Lankelly Lane,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
431098,Lankelly Lane,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
431098,Lankelly Lane,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,7.21
431098,Lankelly Lane,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,7.96
431098,Lankelly Lane,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,10.93
431098,Lankelly Lane,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,22.8
431098,Lankelly Lane,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,30.4
431098,Lankelly Lane,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,35.4
431098,Lankelly Lane,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,46.3
431098,Lankelly Lane,2023-08-14 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-14 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 05:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 05:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 05:30:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 05:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
431098,Lankelly Lane,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
431098,Lankelly Lane,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
431098,Lankelly Lane,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.49
431098,Lankelly Lane,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.62
431098,Lankelly Lane,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.55
431098,Lankelly Lane,2023-08-14 05:30:00+00:00,feeder,10.0,N Current (RMS),A,18.9
431098,Lankelly Lane,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.8
431098,Lankelly Lane,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
431098,Lankelly Lane,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.9
431098,Lankelly Lane,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,26.8
431098,Lankelly Lane,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
431098,Lankelly Lane,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
431098,Lankelly Lane,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
431098,Lankelly Lane,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
431098,Lankelly Lane,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
431098,Lankelly Lane,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
431098,Lankelly Lane,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
431098,Lankelly Lane,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
431098,Lankelly Lane,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,8.49
431098,Lankelly Lane,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,6.63
431098,Lankelly Lane,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,7.56
431098,Lankelly Lane,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,18.9
431098,Lankelly Lane,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,35.8
431098,Lankelly Lane,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,30.6
431098,Lankelly Lane,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,32.9
431098,Lankelly Lane,2023-08-14 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-14 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 05:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 05:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 05:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 05:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
431098,Lankelly Lane,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.71
431098,Lankelly Lane,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
431098,Lankelly Lane,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.87
431098,Lankelly Lane,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.29
431098,Lankelly Lane,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.67
431098,Lankelly Lane,2023-08-14 05:20:00+00:00,feeder,10.0,N Current (RMS),A,18.4
431098,Lankelly Lane,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.5
431098,Lankelly Lane,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
431098,Lankelly Lane,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
431098,Lankelly Lane,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,26.8
431098,Lankelly Lane,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
431098,Lankelly Lane,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
