Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
431098,Lankelly Lane,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
431098,Lankelly Lane,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
431098,Lankelly Lane,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
431098,Lankelly Lane,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
431098,Lankelly Lane,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
431098,Lankelly Lane,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
431098,Lankelly Lane,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,7.87
431098,Lankelly Lane,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,7.31
431098,Lankelly Lane,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,8.67
431098,Lankelly Lane,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,18.3
431098,Lankelly Lane,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,33.5
431098,Lankelly Lane,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,33.5
431098,Lankelly Lane,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,36.4
431098,Lankelly Lane,2023-08-14 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-14 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 05:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 05:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 05:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 05:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
431098,Lankelly Lane,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
431098,Lankelly Lane,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
431098,Lankelly Lane,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.7
431098,Lankelly Lane,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.73
431098,Lankelly Lane,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.16
431098,Lankelly Lane,2023-08-14 05:10:00+00:00,feeder,10.0,N Current (RMS),A,20.0
431098,Lankelly Lane,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.3
431098,Lankelly Lane,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
431098,Lankelly Lane,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.6
431098,Lankelly Lane,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,26.8
431098,Lankelly Lane,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
431098,Lankelly Lane,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.1
431098,Lankelly Lane,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
431098,Lankelly Lane,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
431098,Lankelly Lane,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
431098,Lankelly Lane,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
431098,Lankelly Lane,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
431098,Lankelly Lane,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
431098,Lankelly Lane,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
431098,Lankelly Lane,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,8.7
431098,Lankelly Lane,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,6.75
431098,Lankelly Lane,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,9.16
431098,Lankelly Lane,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,20.0
431098,Lankelly Lane,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,36.3
431098,Lankelly Lane,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,30.9
431098,Lankelly Lane,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,38.6
431098,Lankelly Lane,2023-08-14 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-14 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 05:00:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 05:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 05:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 05:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
431098,Lankelly Lane,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
431098,Lankelly Lane,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
431098,Lankelly Lane,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.68
431098,Lankelly Lane,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.2
431098,Lankelly Lane,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.06
431098,Lankelly Lane,2023-08-14 05:00:00+00:00,feeder,10.0,N Current (RMS),A,25.4
431098,Lankelly Lane,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.5
431098,Lankelly Lane,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,40.2
431098,Lankelly Lane,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.4
431098,Lankelly Lane,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,26.8
431098,Lankelly Lane,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
431098,Lankelly Lane,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
431098,Lankelly Lane,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
431098,Lankelly Lane,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
431098,Lankelly Lane,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
431098,Lankelly Lane,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
431098,Lankelly Lane,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
431098,Lankelly Lane,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
431098,Lankelly Lane,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
431098,Lankelly Lane,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,7.69
431098,Lankelly Lane,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,9.21
431098,Lankelly Lane,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,12.05
431098,Lankelly Lane,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,25.3
431098,Lankelly Lane,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,32.5
431098,Lankelly Lane,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,40.2
431098,Lankelly Lane,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,50.3
431098,Lankelly Lane,2023-08-14 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 04:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 04:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 04:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 04:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
431098,Lankelly Lane,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
431098,Lankelly Lane,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
431098,Lankelly Lane,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.81
431098,Lankelly Lane,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.57
431098,Lankelly Lane,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.19
431098,Lankelly Lane,2023-08-14 04:50:00+00:00,feeder,10.0,N Current (RMS),A,18.1
431098,Lankelly Lane,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.1
431098,Lankelly Lane,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.3
431098,Lankelly Lane,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
431098,Lankelly Lane,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,26.9
431098,Lankelly Lane,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
431098,Lankelly Lane,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
431098,Lankelly Lane,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
431098,Lankelly Lane,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
431098,Lankelly Lane,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
431098,Lankelly Lane,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
431098,Lankelly Lane,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
431098,Lankelly Lane,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
431098,Lankelly Lane,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
431098,Lankelly Lane,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,7.82
431098,Lankelly Lane,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,7.58
431098,Lankelly Lane,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,8.2
431098,Lankelly Lane,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,18.0
431098,Lankelly Lane,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,33.2
431098,Lankelly Lane,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,33.4
431098,Lankelly Lane,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,36.0
431098,Lankelly Lane,2023-08-14 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 04:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 04:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 04:40:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 04:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
431098,Lankelly Lane,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
431098,Lankelly Lane,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
431098,Lankelly Lane,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.91
431098,Lankelly Lane,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.47
431098,Lankelly Lane,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.93
431098,Lankelly Lane,2023-08-14 04:40:00+00:00,feeder,10.0,N Current (RMS),A,15.2
431098,Lankelly Lane,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
431098,Lankelly Lane,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
431098,Lankelly Lane,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
431098,Lankelly Lane,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,26.9
431098,Lankelly Lane,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
431098,Lankelly Lane,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.26
431098,Lankelly Lane,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
431098,Lankelly Lane,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
431098,Lankelly Lane,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
431098,Lankelly Lane,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
431098,Lankelly Lane,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
431098,Lankelly Lane,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
431098,Lankelly Lane,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
431098,Lankelly Lane,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,6.91
431098,Lankelly Lane,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,7.48
431098,Lankelly Lane,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,5.94
431098,Lankelly Lane,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,15.2
431098,Lankelly Lane,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,29.6
431098,Lankelly Lane,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,33.8
431098,Lankelly Lane,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,27.2
431098,Lankelly Lane,2023-08-14 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 04:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 04:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 04:30:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 04:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
431098,Lankelly Lane,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
431098,Lankelly Lane,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
431098,Lankelly Lane,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.15
431098,Lankelly Lane,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.02
431098,Lankelly Lane,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.43
431098,Lankelly Lane,2023-08-14 04:30:00+00:00,feeder,10.0,N Current (RMS),A,16.4
431098,Lankelly Lane,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
431098,Lankelly Lane,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.5
431098,Lankelly Lane,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
431098,Lankelly Lane,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,26.9
431098,Lankelly Lane,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
431098,Lankelly Lane,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
431098,Lankelly Lane,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
431098,Lankelly Lane,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
431098,Lankelly Lane,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
431098,Lankelly Lane,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
431098,Lankelly Lane,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
431098,Lankelly Lane,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
431098,Lankelly Lane,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
431098,Lankelly Lane,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,8.14
431098,Lankelly Lane,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,7.03
431098,Lankelly Lane,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,5.45
431098,Lankelly Lane,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,16.3
431098,Lankelly Lane,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,34.3
431098,Lankelly Lane,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,31.6
431098,Lankelly Lane,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,25.4
431098,Lankelly Lane,2023-08-14 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-14 04:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 04:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 04:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 04:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
431098,Lankelly Lane,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
431098,Lankelly Lane,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
431098,Lankelly Lane,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.53
431098,Lankelly Lane,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.16
431098,Lankelly Lane,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.2
431098,Lankelly Lane,2023-08-14 04:20:00+00:00,feeder,10.0,N Current (RMS),A,16.2
431098,Lankelly Lane,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.7
431098,Lankelly Lane,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.9
431098,Lankelly Lane,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
431098,Lankelly Lane,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,26.9
431098,Lankelly Lane,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
431098,Lankelly Lane,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
431098,Lankelly Lane,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
431098,Lankelly Lane,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
431098,Lankelly Lane,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
431098,Lankelly Lane,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
431098,Lankelly Lane,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
431098,Lankelly Lane,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
431098,Lankelly Lane,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
431098,Lankelly Lane,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,9.53
431098,Lankelly Lane,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,9.17
431098,Lankelly Lane,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,7.2
431098,Lankelly Lane,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,16.1
431098,Lankelly Lane,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,39.7
431098,Lankelly Lane,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,38.9
431098,Lankelly Lane,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,30.4
431098,Lankelly Lane,2023-08-14 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 04:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 04:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 04:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 04:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
431098,Lankelly Lane,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
431098,Lankelly Lane,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
431098,Lankelly Lane,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.78
431098,Lankelly Lane,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.78
431098,Lankelly Lane,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.58
431098,Lankelly Lane,2023-08-14 04:10:00+00:00,feeder,10.0,N Current (RMS),A,14.9
431098,Lankelly Lane,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.3
431098,Lankelly Lane,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.4
431098,Lankelly Lane,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.7
431098,Lankelly Lane,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,27.0
431098,Lankelly Lane,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
431098,Lankelly Lane,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
431098,Lankelly Lane,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
431098,Lankelly Lane,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
431098,Lankelly Lane,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
431098,Lankelly Lane,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
431098,Lankelly Lane,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
431098,Lankelly Lane,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
431098,Lankelly Lane,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
431098,Lankelly Lane,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,8.79
431098,Lankelly Lane,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,9.79
431098,Lankelly Lane,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,8.58
431098,Lankelly Lane,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,14.8
431098,Lankelly Lane,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,36.3
431098,Lankelly Lane,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,41.4
431098,Lankelly Lane,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,35.7
431098,Lankelly Lane,2023-08-14 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-14 04:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 04:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 04:00:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 04:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
431098,Lankelly Lane,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
431098,Lankelly Lane,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
431098,Lankelly Lane,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.37
431098,Lankelly Lane,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.95
431098,Lankelly Lane,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.33
431098,Lankelly Lane,2023-08-14 04:00:00+00:00,feeder,10.0,N Current (RMS),A,18.2
431098,Lankelly Lane,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.9
431098,Lankelly Lane,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.9
431098,Lankelly Lane,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
431098,Lankelly Lane,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,27.0
431098,Lankelly Lane,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
431098,Lankelly Lane,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
431098,Lankelly Lane,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
431098,Lankelly Lane,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
431098,Lankelly Lane,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
431098,Lankelly Lane,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
431098,Lankelly Lane,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
431098,Lankelly Lane,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
431098,Lankelly Lane,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
431098,Lankelly Lane,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,10.36
431098,Lankelly Lane,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,7.96
431098,Lankelly Lane,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,7.33
431098,Lankelly Lane,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,18.1
431098,Lankelly Lane,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,42.9
431098,Lankelly Lane,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,33.9
431098,Lankelly Lane,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,30.7
431098,Lankelly Lane,2023-08-14 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-14 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-14 03:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 03:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 03:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 03:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
431098,Lankelly Lane,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
431098,Lankelly Lane,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
431098,Lankelly Lane,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.67
431098,Lankelly Lane,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.82
431098,Lankelly Lane,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.31
431098,Lankelly Lane,2023-08-14 03:50:00+00:00,feeder,10.0,N Current (RMS),A,23.5
431098,Lankelly Lane,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,48.3
431098,Lankelly Lane,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.2
431098,Lankelly Lane,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.1
431098,Lankelly Lane,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,27.0
431098,Lankelly Lane,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
431098,Lankelly Lane,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
431098,Lankelly Lane,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
431098,Lankelly Lane,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
431098,Lankelly Lane,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
431098,Lankelly Lane,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
431098,Lankelly Lane,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
431098,Lankelly Lane,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
431098,Lankelly Lane,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
431098,Lankelly Lane,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,11.66
431098,Lankelly Lane,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,7.85
431098,Lankelly Lane,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,9.32
431098,Lankelly Lane,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,23.4
431098,Lankelly Lane,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,48.2
431098,Lankelly Lane,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,33.3
431098,Lankelly Lane,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,39.1
431098,Lankelly Lane,2023-08-14 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-14 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-14 03:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 03:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 03:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 03:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
431098,Lankelly Lane,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
431098,Lankelly Lane,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
431098,Lankelly Lane,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.25
431098,Lankelly Lane,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.32
431098,Lankelly Lane,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.35
431098,Lankelly Lane,2023-08-14 03:40:00+00:00,feeder,10.0,N Current (RMS),A,17.7
431098,Lankelly Lane,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,42.2
431098,Lankelly Lane,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,43.7
431098,Lankelly Lane,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.1
431098,Lankelly Lane,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,27.0
431098,Lankelly Lane,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
431098,Lankelly Lane,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
431098,Lankelly Lane,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
431098,Lankelly Lane,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
431098,Lankelly Lane,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
431098,Lankelly Lane,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
431098,Lankelly Lane,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
431098,Lankelly Lane,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
431098,Lankelly Lane,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
431098,Lankelly Lane,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,10.26
431098,Lankelly Lane,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,10.33
431098,Lankelly Lane,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,10.35
431098,Lankelly Lane,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,17.6
431098,Lankelly Lane,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,42.2
431098,Lankelly Lane,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,43.7
431098,Lankelly Lane,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,43.0
431098,Lankelly Lane,2023-08-14 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-14 03:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 03:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 03:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 03:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
431098,Lankelly Lane,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
431098,Lankelly Lane,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
431098,Lankelly Lane,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.61
431098,Lankelly Lane,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.68
431098,Lankelly Lane,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.25
431098,Lankelly Lane,2023-08-14 03:30:00+00:00,feeder,10.0,N Current (RMS),A,21.5
431098,Lankelly Lane,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,48.0
431098,Lankelly Lane,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,61.2
431098,Lankelly Lane,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.2
431098,Lankelly Lane,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,27.0
431098,Lankelly Lane,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
431098,Lankelly Lane,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
431098,Lankelly Lane,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
431098,Lankelly Lane,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
431098,Lankelly Lane,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
431098,Lankelly Lane,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
431098,Lankelly Lane,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
431098,Lankelly Lane,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
431098,Lankelly Lane,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
431098,Lankelly Lane,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,11.62
431098,Lankelly Lane,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,14.68
431098,Lankelly Lane,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,10.25
431098,Lankelly Lane,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,21.4
431098,Lankelly Lane,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,48.0
431098,Lankelly Lane,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,61.2
431098,Lankelly Lane,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,45.2
431098,Lankelly Lane,2023-08-14 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-14 03:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 03:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 03:20:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 03:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
431098,Lankelly Lane,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
431098,Lankelly Lane,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
431098,Lankelly Lane,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.62
431098,Lankelly Lane,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.56
431098,Lankelly Lane,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.9
431098,Lankelly Lane,2023-08-14 03:20:00+00:00,feeder,10.0,N Current (RMS),A,21.3
431098,Lankelly Lane,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,52.2
431098,Lankelly Lane,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,48.0
431098,Lankelly Lane,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
431098,Lankelly Lane,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,27.1
431098,Lankelly Lane,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
431098,Lankelly Lane,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
431098,Lankelly Lane,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
431098,Lankelly Lane,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
431098,Lankelly Lane,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
431098,Lankelly Lane,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
431098,Lankelly Lane,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
431098,Lankelly Lane,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
431098,Lankelly Lane,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
431098,Lankelly Lane,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,12.61
431098,Lankelly Lane,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,11.57
431098,Lankelly Lane,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,6.91
431098,Lankelly Lane,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,21.2
431098,Lankelly Lane,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,52.2
431098,Lankelly Lane,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,48.0
431098,Lankelly Lane,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,29.2
431098,Lankelly Lane,2023-08-14 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 03:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 03:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 03:10:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 03:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
431098,Lankelly Lane,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
431098,Lankelly Lane,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
431098,Lankelly Lane,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.57
431098,Lankelly Lane,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.29
431098,Lankelly Lane,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.26
431098,Lankelly Lane,2023-08-14 03:10:00+00:00,feeder,10.0,N Current (RMS),A,18.5
431098,Lankelly Lane,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.3
431098,Lankelly Lane,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,50.8
431098,Lankelly Lane,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
431098,Lankelly Lane,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,27.1
431098,Lankelly Lane,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
431098,Lankelly Lane,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
431098,Lankelly Lane,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
431098,Lankelly Lane,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
431098,Lankelly Lane,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
431098,Lankelly Lane,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
431098,Lankelly Lane,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
431098,Lankelly Lane,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
431098,Lankelly Lane,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
431098,Lankelly Lane,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,10.57
431098,Lankelly Lane,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,12.29
431098,Lankelly Lane,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,7.27
431098,Lankelly Lane,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,18.3
431098,Lankelly Lane,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,43.3
431098,Lankelly Lane,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,50.8
431098,Lankelly Lane,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,30.7
431098,Lankelly Lane,2023-08-14 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-14 03:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 03:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 03:00:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 03:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
431098,Lankelly Lane,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
431098,Lankelly Lane,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
431098,Lankelly Lane,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.94
431098,Lankelly Lane,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.82
431098,Lankelly Lane,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.39
431098,Lankelly Lane,2023-08-14 03:00:00+00:00,feeder,10.0,N Current (RMS),A,20.6
431098,Lankelly Lane,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,45.3
431098,Lankelly Lane,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.0
431098,Lankelly Lane,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
431098,Lankelly Lane,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,27.1
431098,Lankelly Lane,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
431098,Lankelly Lane,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
431098,Lankelly Lane,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
431098,Lankelly Lane,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
431098,Lankelly Lane,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
431098,Lankelly Lane,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
431098,Lankelly Lane,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
431098,Lankelly Lane,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
431098,Lankelly Lane,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
431098,Lankelly Lane,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,10.93
431098,Lankelly Lane,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,8.83
431098,Lankelly Lane,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,7.4
431098,Lankelly Lane,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,20.5
431098,Lankelly Lane,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,45.2
431098,Lankelly Lane,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,37.1
431098,Lankelly Lane,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,31.7
431098,Lankelly Lane,2023-08-14 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-14 02:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 02:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 02:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 02:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
431098,Lankelly Lane,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
431098,Lankelly Lane,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
431098,Lankelly Lane,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.83
431098,Lankelly Lane,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.18
431098,Lankelly Lane,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.64
431098,Lankelly Lane,2023-08-14 02:50:00+00:00,feeder,10.0,N Current (RMS),A,15.1
431098,Lankelly Lane,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.6
431098,Lankelly Lane,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,46.4
431098,Lankelly Lane,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.8
431098,Lankelly Lane,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,27.1
431098,Lankelly Lane,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
431098,Lankelly Lane,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.4
431098,Lankelly Lane,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
431098,Lankelly Lane,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
431098,Lankelly Lane,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
431098,Lankelly Lane,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
431098,Lankelly Lane,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
431098,Lankelly Lane,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
431098,Lankelly Lane,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
431098,Lankelly Lane,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,10.83
431098,Lankelly Lane,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,11.19
431098,Lankelly Lane,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,9.64
431098,Lankelly Lane,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,15.0
431098,Lankelly Lane,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,44.6
431098,Lankelly Lane,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,46.4
431098,Lankelly Lane,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,39.8
431098,Lankelly Lane,2023-08-14 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-14 02:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 02:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 02:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 02:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
431098,Lankelly Lane,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
431098,Lankelly Lane,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
431098,Lankelly Lane,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.82
431098,Lankelly Lane,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.09
431098,Lankelly Lane,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.11
