Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-14 02:40:00+00:00,feeder,10.0,N Current (RMS),A,13.7
431098,Lankelly Lane,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,44.4
431098,Lankelly Lane,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,46.0
431098,Lankelly Lane,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.6
431098,Lankelly Lane,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,27.1
431098,Lankelly Lane,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
431098,Lankelly Lane,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
431098,Lankelly Lane,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
431098,Lankelly Lane,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
431098,Lankelly Lane,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
431098,Lankelly Lane,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
431098,Lankelly Lane,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
431098,Lankelly Lane,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
431098,Lankelly Lane,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
431098,Lankelly Lane,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,10.83
431098,Lankelly Lane,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,11.1
431098,Lankelly Lane,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,10.11
431098,Lankelly Lane,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,13.6
431098,Lankelly Lane,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,44.4
431098,Lankelly Lane,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,46.0
431098,Lankelly Lane,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,41.6
431098,Lankelly Lane,2023-08-14 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 02:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 02:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 02:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 02:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
431098,Lankelly Lane,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
431098,Lankelly Lane,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
431098,Lankelly Lane,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.03
431098,Lankelly Lane,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.72
431098,Lankelly Lane,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.11
431098,Lankelly Lane,2023-08-14 02:30:00+00:00,feeder,10.0,N Current (RMS),A,22.2
431098,Lankelly Lane,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,45.5
431098,Lankelly Lane,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,61.4
431098,Lankelly Lane,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.6
431098,Lankelly Lane,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,27.2
431098,Lankelly Lane,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
431098,Lankelly Lane,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
431098,Lankelly Lane,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
431098,Lankelly Lane,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
431098,Lankelly Lane,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
431098,Lankelly Lane,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
431098,Lankelly Lane,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
431098,Lankelly Lane,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
431098,Lankelly Lane,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
431098,Lankelly Lane,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,11.05
431098,Lankelly Lane,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,14.72
431098,Lankelly Lane,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,10.12
431098,Lankelly Lane,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,22.0
431098,Lankelly Lane,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,45.5
431098,Lankelly Lane,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,61.4
431098,Lankelly Lane,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,41.6
431098,Lankelly Lane,2023-08-14 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 02:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 02:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 02:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 02:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
431098,Lankelly Lane,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
431098,Lankelly Lane,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
431098,Lankelly Lane,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.32
431098,Lankelly Lane,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.02
431098,Lankelly Lane,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.03
431098,Lankelly Lane,2023-08-14 02:20:00+00:00,feeder,10.0,N Current (RMS),A,18.2
431098,Lankelly Lane,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.6
431098,Lankelly Lane,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,53.8
431098,Lankelly Lane,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.6
431098,Lankelly Lane,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,27.2
431098,Lankelly Lane,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
431098,Lankelly Lane,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.37
431098,Lankelly Lane,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
431098,Lankelly Lane,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
431098,Lankelly Lane,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
431098,Lankelly Lane,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
431098,Lankelly Lane,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
431098,Lankelly Lane,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
431098,Lankelly Lane,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
431098,Lankelly Lane,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,10.34
431098,Lankelly Lane,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,13.02
431098,Lankelly Lane,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,12.03
431098,Lankelly Lane,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,18.1
431098,Lankelly Lane,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,42.7
431098,Lankelly Lane,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,53.8
431098,Lankelly Lane,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,49.6
431098,Lankelly Lane,2023-08-14 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-14 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 02:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 02:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 02:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 02:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
431098,Lankelly Lane,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
431098,Lankelly Lane,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
431098,Lankelly Lane,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.25
431098,Lankelly Lane,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.08
431098,Lankelly Lane,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.82
431098,Lankelly Lane,2023-08-14 02:10:00+00:00,feeder,10.0,N Current (RMS),A,17.4
431098,Lankelly Lane,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.3
431098,Lankelly Lane,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,45.9
431098,Lankelly Lane,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.8
431098,Lankelly Lane,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,27.2
431098,Lankelly Lane,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
431098,Lankelly Lane,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.37
431098,Lankelly Lane,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
431098,Lankelly Lane,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
431098,Lankelly Lane,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
431098,Lankelly Lane,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.71
431098,Lankelly Lane,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
431098,Lankelly Lane,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
431098,Lankelly Lane,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
431098,Lankelly Lane,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,9.26
431098,Lankelly Lane,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,11.09
431098,Lankelly Lane,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,10.81
431098,Lankelly Lane,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,17.4
431098,Lankelly Lane,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,38.3
431098,Lankelly Lane,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,46.0
431098,Lankelly Lane,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,44.8
431098,Lankelly Lane,2023-08-14 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-14 02:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 02:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 02:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 02:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
431098,Lankelly Lane,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
431098,Lankelly Lane,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
431098,Lankelly Lane,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.12
431098,Lankelly Lane,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.14
431098,Lankelly Lane,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.98
431098,Lankelly Lane,2023-08-14 02:00:00+00:00,feeder,10.0,N Current (RMS),A,19.6
431098,Lankelly Lane,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,46.2
431098,Lankelly Lane,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,59.3
431098,Lankelly Lane,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.0
431098,Lankelly Lane,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,27.3
431098,Lankelly Lane,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
431098,Lankelly Lane,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.24
431098,Lankelly Lane,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
431098,Lankelly Lane,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
431098,Lankelly Lane,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
431098,Lankelly Lane,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
431098,Lankelly Lane,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
431098,Lankelly Lane,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
431098,Lankelly Lane,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
431098,Lankelly Lane,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,11.13
431098,Lankelly Lane,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,14.14
431098,Lankelly Lane,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,9.98
431098,Lankelly Lane,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,19.4
431098,Lankelly Lane,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,46.2
431098,Lankelly Lane,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,59.3
431098,Lankelly Lane,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,41.0
431098,Lankelly Lane,2023-08-14 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-14 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-14 01:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 01:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 01:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 01:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
431098,Lankelly Lane,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
431098,Lankelly Lane,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
431098,Lankelly Lane,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.04
431098,Lankelly Lane,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.98
431098,Lankelly Lane,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.31
431098,Lankelly Lane,2023-08-14 01:50:00+00:00,feeder,10.0,N Current (RMS),A,18.8
431098,Lankelly Lane,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,57.6
431098,Lankelly Lane,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,62.0
431098,Lankelly Lane,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,55.0
431098,Lankelly Lane,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,27.3
431098,Lankelly Lane,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
431098,Lankelly Lane,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
431098,Lankelly Lane,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
431098,Lankelly Lane,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
431098,Lankelly Lane,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
431098,Lankelly Lane,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
431098,Lankelly Lane,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
431098,Lankelly Lane,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
431098,Lankelly Lane,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
431098,Lankelly Lane,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,14.05
431098,Lankelly Lane,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,14.99
431098,Lankelly Lane,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,13.3
431098,Lankelly Lane,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,18.7
431098,Lankelly Lane,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,57.6
431098,Lankelly Lane,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,62.0
431098,Lankelly Lane,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,55.0
431098,Lankelly Lane,2023-08-14 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-14 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-14 01:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 01:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 01:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 01:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
431098,Lankelly Lane,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
431098,Lankelly Lane,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
431098,Lankelly Lane,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.95
431098,Lankelly Lane,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.22
431098,Lankelly Lane,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.1
431098,Lankelly Lane,2023-08-14 01:40:00+00:00,feeder,10.0,N Current (RMS),A,19.9
431098,Lankelly Lane,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,52.9
431098,Lankelly Lane,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,54.8
431098,Lankelly Lane,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,58.2
431098,Lankelly Lane,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,27.3
431098,Lankelly Lane,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
431098,Lankelly Lane,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
431098,Lankelly Lane,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
431098,Lankelly Lane,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
431098,Lankelly Lane,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
431098,Lankelly Lane,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
431098,Lankelly Lane,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
431098,Lankelly Lane,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
431098,Lankelly Lane,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
431098,Lankelly Lane,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,12.96
431098,Lankelly Lane,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,13.23
431098,Lankelly Lane,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,14.09
431098,Lankelly Lane,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,19.9
431098,Lankelly Lane,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,52.9
431098,Lankelly Lane,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,54.8
431098,Lankelly Lane,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,58.2
431098,Lankelly Lane,2023-08-14 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-14 01:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 01:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 01:30:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 01:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
431098,Lankelly Lane,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
431098,Lankelly Lane,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
431098,Lankelly Lane,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.18
431098,Lankelly Lane,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.18
431098,Lankelly Lane,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.19
431098,Lankelly Lane,2023-08-14 01:30:00+00:00,feeder,10.0,N Current (RMS),A,20.5
431098,Lankelly Lane,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,58.5
431098,Lankelly Lane,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,54.7
431098,Lankelly Lane,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.1
431098,Lankelly Lane,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,27.3
431098,Lankelly Lane,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
431098,Lankelly Lane,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
431098,Lankelly Lane,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
431098,Lankelly Lane,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
431098,Lankelly Lane,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
431098,Lankelly Lane,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
431098,Lankelly Lane,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
431098,Lankelly Lane,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
431098,Lankelly Lane,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
431098,Lankelly Lane,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,14.18
431098,Lankelly Lane,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,13.19
431098,Lankelly Lane,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,10.2
431098,Lankelly Lane,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,20.4
431098,Lankelly Lane,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,58.5
431098,Lankelly Lane,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,54.7
431098,Lankelly Lane,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,42.1
431098,Lankelly Lane,2023-08-14 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-14 01:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 01:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 01:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 01:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
431098,Lankelly Lane,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
431098,Lankelly Lane,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
431098,Lankelly Lane,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.78
431098,Lankelly Lane,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.9
431098,Lankelly Lane,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.28
431098,Lankelly Lane,2023-08-14 01:20:00+00:00,feeder,10.0,N Current (RMS),A,16.2
431098,Lankelly Lane,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,52.4
431098,Lankelly Lane,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,49.2
431098,Lankelly Lane,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
431098,Lankelly Lane,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,27.3
431098,Lankelly Lane,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
431098,Lankelly Lane,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
431098,Lankelly Lane,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
431098,Lankelly Lane,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
431098,Lankelly Lane,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
431098,Lankelly Lane,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
431098,Lankelly Lane,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
431098,Lankelly Lane,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
431098,Lankelly Lane,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
431098,Lankelly Lane,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,12.78
431098,Lankelly Lane,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,11.91
431098,Lankelly Lane,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,10.28
431098,Lankelly Lane,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,16.1
431098,Lankelly Lane,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,52.3
431098,Lankelly Lane,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,49.2
431098,Lankelly Lane,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,42.4
431098,Lankelly Lane,2023-08-14 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-14 01:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 01:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 01:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 01:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
431098,Lankelly Lane,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
431098,Lankelly Lane,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
431098,Lankelly Lane,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.82
431098,Lankelly Lane,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.11
431098,Lankelly Lane,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.27
431098,Lankelly Lane,2023-08-14 01:10:00+00:00,feeder,10.0,N Current (RMS),A,16.0
431098,Lankelly Lane,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,48.4
431098,Lankelly Lane,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,54.4
431098,Lankelly Lane,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.4
431098,Lankelly Lane,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,27.4
431098,Lankelly Lane,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
431098,Lankelly Lane,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
431098,Lankelly Lane,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
431098,Lankelly Lane,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
431098,Lankelly Lane,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
431098,Lankelly Lane,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
431098,Lankelly Lane,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
431098,Lankelly Lane,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
431098,Lankelly Lane,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
431098,Lankelly Lane,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,11.83
431098,Lankelly Lane,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,13.11
431098,Lankelly Lane,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,12.26
431098,Lankelly Lane,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,15.9
431098,Lankelly Lane,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,48.4
431098,Lankelly Lane,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,54.4
431098,Lankelly Lane,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,50.4
431098,Lankelly Lane,2023-08-14 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-14 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-14 01:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 01:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 01:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 01:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
431098,Lankelly Lane,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
431098,Lankelly Lane,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
431098,Lankelly Lane,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.72
431098,Lankelly Lane,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.15
431098,Lankelly Lane,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.59
431098,Lankelly Lane,2023-08-14 01:00:00+00:00,feeder,10.0,N Current (RMS),A,19.9
431098,Lankelly Lane,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,56.4
431098,Lankelly Lane,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,50.9
431098,Lankelly Lane,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.5
431098,Lankelly Lane,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,27.4
431098,Lankelly Lane,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
431098,Lankelly Lane,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.29
431098,Lankelly Lane,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
431098,Lankelly Lane,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
431098,Lankelly Lane,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
431098,Lankelly Lane,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
431098,Lankelly Lane,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
431098,Lankelly Lane,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
431098,Lankelly Lane,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
431098,Lankelly Lane,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,13.72
431098,Lankelly Lane,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,12.16
431098,Lankelly Lane,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,11.59
431098,Lankelly Lane,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,19.9
431098,Lankelly Lane,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,56.4
431098,Lankelly Lane,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,50.9
431098,Lankelly Lane,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,48.5
431098,Lankelly Lane,2023-08-14 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-14 00:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 00:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 00:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 00:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
431098,Lankelly Lane,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
431098,Lankelly Lane,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
431098,Lankelly Lane,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.04
431098,Lankelly Lane,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.73
431098,Lankelly Lane,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.87
431098,Lankelly Lane,2023-08-14 00:50:00+00:00,feeder,10.0,N Current (RMS),A,16.6
431098,Lankelly Lane,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,49.8
431098,Lankelly Lane,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,57.5
431098,Lankelly Lane,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.9
431098,Lankelly Lane,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,27.4
431098,Lankelly Lane,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
431098,Lankelly Lane,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
431098,Lankelly Lane,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.66
431098,Lankelly Lane,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
431098,Lankelly Lane,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
431098,Lankelly Lane,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
431098,Lankelly Lane,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
431098,Lankelly Lane,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
431098,Lankelly Lane,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
431098,Lankelly Lane,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,12.05
431098,Lankelly Lane,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,13.74
431098,Lankelly Lane,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,11.87
431098,Lankelly Lane,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,16.5
431098,Lankelly Lane,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,49.8
431098,Lankelly Lane,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,57.5
431098,Lankelly Lane,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,49.9
431098,Lankelly Lane,2023-08-14 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-14 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-14 00:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 00:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 00:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 00:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
431098,Lankelly Lane,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
431098,Lankelly Lane,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
431098,Lankelly Lane,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.87
431098,Lankelly Lane,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.08
431098,Lankelly Lane,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.95
431098,Lankelly Lane,2023-08-14 00:40:00+00:00,feeder,10.0,N Current (RMS),A,17.1
431098,Lankelly Lane,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.0
431098,Lankelly Lane,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,54.9
431098,Lankelly Lane,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,46.6
431098,Lankelly Lane,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,27.4
431098,Lankelly Lane,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
431098,Lankelly Lane,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
431098,Lankelly Lane,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.7
431098,Lankelly Lane,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
431098,Lankelly Lane,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
431098,Lankelly Lane,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
431098,Lankelly Lane,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
431098,Lankelly Lane,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
431098,Lankelly Lane,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
431098,Lankelly Lane,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,9.88
431098,Lankelly Lane,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,13.08
431098,Lankelly Lane,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,10.95
431098,Lankelly Lane,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,16.9
431098,Lankelly Lane,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,41.1
431098,Lankelly Lane,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,54.9
431098,Lankelly Lane,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,46.5
431098,Lankelly Lane,2023-08-14 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-14 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-14 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-14 00:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 00:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-14 00:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 00:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
431098,Lankelly Lane,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
431098,Lankelly Lane,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
431098,Lankelly Lane,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.69
431098,Lankelly Lane,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.62
431098,Lankelly Lane,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.31
431098,Lankelly Lane,2023-08-14 00:30:00+00:00,feeder,10.0,N Current (RMS),A,19.2
431098,Lankelly Lane,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,48.8
431098,Lankelly Lane,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,45.6
431098,Lankelly Lane,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.9
431098,Lankelly Lane,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,27.5
431098,Lankelly Lane,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
431098,Lankelly Lane,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
431098,Lankelly Lane,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
431098,Lankelly Lane,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
431098,Lankelly Lane,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
431098,Lankelly Lane,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
431098,Lankelly Lane,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
431098,Lankelly Lane,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
431098,Lankelly Lane,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
431098,Lankelly Lane,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,11.69
431098,Lankelly Lane,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,10.64
431098,Lankelly Lane,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,10.32
431098,Lankelly Lane,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,19.2
431098,Lankelly Lane,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,48.8
431098,Lankelly Lane,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,45.6
431098,Lankelly Lane,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,43.9
431098,Lankelly Lane,2023-08-14 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-14 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-14 00:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 00:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-14 00:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 00:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
431098,Lankelly Lane,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.8
431098,Lankelly Lane,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
431098,Lankelly Lane,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.49
431098,Lankelly Lane,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.05
431098,Lankelly Lane,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.96
431098,Lankelly Lane,2023-08-14 00:20:00+00:00,feeder,10.0,N Current (RMS),A,26.3
431098,Lankelly Lane,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.0
431098,Lankelly Lane,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
431098,Lankelly Lane,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.4
431098,Lankelly Lane,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,27.5
431098,Lankelly Lane,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
431098,Lankelly Lane,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
431098,Lankelly Lane,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
431098,Lankelly Lane,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
431098,Lankelly Lane,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
431098,Lankelly Lane,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
431098,Lankelly Lane,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
431098,Lankelly Lane,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
431098,Lankelly Lane,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
431098,Lankelly Lane,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,10.49
431098,Lankelly Lane,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,6.08
431098,Lankelly Lane,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,10.96
431098,Lankelly Lane,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,26.3
431098,Lankelly Lane,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,44.0
431098,Lankelly Lane,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,29.0
431098,Lankelly Lane,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,46.4
431098,Lankelly Lane,2023-08-14 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-14 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-14 00:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 00:10:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-14 00:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 00:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
431098,Lankelly Lane,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.0
431098,Lankelly Lane,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
431098,Lankelly Lane,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.92
431098,Lankelly Lane,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.53
431098,Lankelly Lane,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.63
431098,Lankelly Lane,2023-08-14 00:10:00+00:00,feeder,10.0,N Current (RMS),A,31.6
431098,Lankelly Lane,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,41.3
431098,Lankelly Lane,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
431098,Lankelly Lane,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.0
431098,Lankelly Lane,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,27.5
431098,Lankelly Lane,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
431098,Lankelly Lane,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
431098,Lankelly Lane,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
431098,Lankelly Lane,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
431098,Lankelly Lane,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
431098,Lankelly Lane,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
431098,Lankelly Lane,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
431098,Lankelly Lane,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
431098,Lankelly Lane,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
431098,Lankelly Lane,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,9.92
431098,Lankelly Lane,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,5.55
431098,Lankelly Lane,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,12.62
431098,Lankelly Lane,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,31.5
431098,Lankelly Lane,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,41.3
431098,Lankelly Lane,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,27.1
431098,Lankelly Lane,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,52.9
431098,Lankelly Lane,2023-08-14 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-14 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-14 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-14 00:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-14 00:00:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-14 00:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-14 00:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
