Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-14 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
431098,Lankelly Lane,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.06
431098,Lankelly Lane,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
431098,Lankelly Lane,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.94
431098,Lankelly Lane,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.52
431098,Lankelly Lane,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.01
431098,Lankelly Lane,2023-08-14 00:00:00+00:00,feeder,10.0,N Current (RMS),A,31.1
431098,Lankelly Lane,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,46.2
431098,Lankelly Lane,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
431098,Lankelly Lane,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.5
431098,Lankelly Lane,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,27.6
431098,Lankelly Lane,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
431098,Lankelly Lane,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
431098,Lankelly Lane,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.71
431098,Lankelly Lane,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
431098,Lankelly Lane,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
431098,Lankelly Lane,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
431098,Lankelly Lane,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
431098,Lankelly Lane,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
431098,Lankelly Lane,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
431098,Lankelly Lane,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,10.93
431098,Lankelly Lane,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,5.55
431098,Lankelly Lane,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,11.01
431098,Lankelly Lane,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,31.0
431098,Lankelly Lane,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,46.2
431098,Lankelly Lane,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,27.3
431098,Lankelly Lane,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,47.5
431098,Lankelly Lane,2023-08-16 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-16 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 23:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 23:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 23:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 23:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
431098,Lankelly Lane,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.92
431098,Lankelly Lane,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
431098,Lankelly Lane,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.03
431098,Lankelly Lane,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.96
431098,Lankelly Lane,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.91
431098,Lankelly Lane,2023-08-16 23:50:00+00:00,feeder,10.0,N Current (RMS),A,17.6
431098,Lankelly Lane,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.3
431098,Lankelly Lane,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.3
431098,Lankelly Lane,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
431098,Lankelly Lane,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,30.0
431098,Lankelly Lane,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
431098,Lankelly Lane,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.48
431098,Lankelly Lane,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.65
431098,Lankelly Lane,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
431098,Lankelly Lane,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
431098,Lankelly Lane,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.58
431098,Lankelly Lane,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
431098,Lankelly Lane,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
431098,Lankelly Lane,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
431098,Lankelly Lane,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,8.04
431098,Lankelly Lane,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,8.97
431098,Lankelly Lane,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,7.91
431098,Lankelly Lane,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,17.5
431098,Lankelly Lane,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,34.3
431098,Lankelly Lane,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,39.3
431098,Lankelly Lane,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,34.8
431098,Lankelly Lane,2023-08-16 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-16 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-16 23:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 23:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 23:40:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 23:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
431098,Lankelly Lane,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.87
431098,Lankelly Lane,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
431098,Lankelly Lane,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.73
431098,Lankelly Lane,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.62
431098,Lankelly Lane,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.34
431098,Lankelly Lane,2023-08-16 23:40:00+00:00,feeder,10.0,N Current (RMS),A,22.5
431098,Lankelly Lane,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.1
431098,Lankelly Lane,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
431098,Lankelly Lane,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.8
431098,Lankelly Lane,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,30.1
431098,Lankelly Lane,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
431098,Lankelly Lane,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.07
431098,Lankelly Lane,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.65
431098,Lankelly Lane,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
431098,Lankelly Lane,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
431098,Lankelly Lane,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.11
431098,Lankelly Lane,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
431098,Lankelly Lane,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
431098,Lankelly Lane,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
431098,Lankelly Lane,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,9.73
431098,Lankelly Lane,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,6.64
431098,Lankelly Lane,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,8.34
431098,Lankelly Lane,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,22.4
431098,Lankelly Lane,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,41.1
431098,Lankelly Lane,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,31.0
431098,Lankelly Lane,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,35.8
431098,Lankelly Lane,2023-08-16 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-16 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-16 23:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 23:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 23:30:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 23:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
431098,Lankelly Lane,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.1
431098,Lankelly Lane,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
431098,Lankelly Lane,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.93
431098,Lankelly Lane,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.88
431098,Lankelly Lane,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.09
431098,Lankelly Lane,2023-08-16 23:30:00+00:00,feeder,10.0,N Current (RMS),A,22.5
431098,Lankelly Lane,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
431098,Lankelly Lane,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
431098,Lankelly Lane,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.3
431098,Lankelly Lane,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,30.2
431098,Lankelly Lane,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
431098,Lankelly Lane,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
431098,Lankelly Lane,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.7
431098,Lankelly Lane,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
431098,Lankelly Lane,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
431098,Lankelly Lane,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.51
431098,Lankelly Lane,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
431098,Lankelly Lane,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
431098,Lankelly Lane,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
431098,Lankelly Lane,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,8.93
431098,Lankelly Lane,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,5.89
431098,Lankelly Lane,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,8.09
431098,Lankelly Lane,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,22.4
431098,Lankelly Lane,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,38.2
431098,Lankelly Lane,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,28.8
431098,Lankelly Lane,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,35.3
431098,Lankelly Lane,2023-08-16 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-16 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 23:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 23:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 23:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 23:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
431098,Lankelly Lane,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.11
431098,Lankelly Lane,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
431098,Lankelly Lane,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.5
431098,Lankelly Lane,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.75
431098,Lankelly Lane,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.11
431098,Lankelly Lane,2023-08-16 23:20:00+00:00,feeder,10.0,N Current (RMS),A,23.4
431098,Lankelly Lane,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
431098,Lankelly Lane,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
431098,Lankelly Lane,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.7
431098,Lankelly Lane,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,30.3
431098,Lankelly Lane,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
431098,Lankelly Lane,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
431098,Lankelly Lane,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.71
431098,Lankelly Lane,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
431098,Lankelly Lane,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
431098,Lankelly Lane,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.21
431098,Lankelly Lane,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
431098,Lankelly Lane,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
431098,Lankelly Lane,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
431098,Lankelly Lane,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,8.5
431098,Lankelly Lane,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,5.76
431098,Lankelly Lane,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,9.11
431098,Lankelly Lane,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,23.3
431098,Lankelly Lane,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,36.2
431098,Lankelly Lane,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,28.5
431098,Lankelly Lane,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,39.7
431098,Lankelly Lane,2023-08-16 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-16 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-16 23:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 23:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 23:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 23:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
431098,Lankelly Lane,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.81
431098,Lankelly Lane,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
431098,Lankelly Lane,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.07
431098,Lankelly Lane,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.79
431098,Lankelly Lane,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.33
431098,Lankelly Lane,2023-08-16 23:10:00+00:00,feeder,10.0,N Current (RMS),A,32.0
431098,Lankelly Lane,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,46.1
431098,Lankelly Lane,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.7
431098,Lankelly Lane,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.6
431098,Lankelly Lane,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,30.3
431098,Lankelly Lane,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
431098,Lankelly Lane,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.4
431098,Lankelly Lane,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.67
431098,Lankelly Lane,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
431098,Lankelly Lane,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
431098,Lankelly Lane,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
431098,Lankelly Lane,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
431098,Lankelly Lane,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
431098,Lankelly Lane,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
431098,Lankelly Lane,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,11.07
431098,Lankelly Lane,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,6.82
431098,Lankelly Lane,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,12.32
431098,Lankelly Lane,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,31.9
431098,Lankelly Lane,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,46.1
431098,Lankelly Lane,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,31.7
431098,Lankelly Lane,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,53.5
431098,Lankelly Lane,2023-08-16 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-16 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-16 23:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 23:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 23:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-16 23:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
431098,Lankelly Lane,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.0
431098,Lankelly Lane,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
431098,Lankelly Lane,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.19
431098,Lankelly Lane,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.53
431098,Lankelly Lane,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.23
431098,Lankelly Lane,2023-08-16 23:00:00+00:00,feeder,10.0,N Current (RMS),A,33.6
431098,Lankelly Lane,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.7
431098,Lankelly Lane,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.7
431098,Lankelly Lane,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,59.6
431098,Lankelly Lane,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,30.4
431098,Lankelly Lane,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
431098,Lankelly Lane,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
431098,Lankelly Lane,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.67
431098,Lankelly Lane,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
431098,Lankelly Lane,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
431098,Lankelly Lane,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
431098,Lankelly Lane,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
431098,Lankelly Lane,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
431098,Lankelly Lane,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
431098,Lankelly Lane,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,10.2
431098,Lankelly Lane,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,7.55
431098,Lankelly Lane,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,14.22
431098,Lankelly Lane,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,33.4
431098,Lankelly Lane,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,42.8
431098,Lankelly Lane,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,34.7
431098,Lankelly Lane,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,59.5
431098,Lankelly Lane,2023-08-16 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-16 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 22:50:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 22:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 22:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-16 22:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
431098,Lankelly Lane,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.98
431098,Lankelly Lane,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
431098,Lankelly Lane,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.71
431098,Lankelly Lane,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.31
431098,Lankelly Lane,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.67
431098,Lankelly Lane,2023-08-16 22:50:00+00:00,feeder,10.0,N Current (RMS),A,27.7
431098,Lankelly Lane,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.4
431098,Lankelly Lane,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,45.0
431098,Lankelly Lane,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.8
431098,Lankelly Lane,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,30.5
431098,Lankelly Lane,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
431098,Lankelly Lane,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
431098,Lankelly Lane,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.64
431098,Lankelly Lane,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
431098,Lankelly Lane,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
431098,Lankelly Lane,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
431098,Lankelly Lane,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
431098,Lankelly Lane,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
431098,Lankelly Lane,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
431098,Lankelly Lane,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,7.73
431098,Lankelly Lane,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,10.32
431098,Lankelly Lane,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,12.65
431098,Lankelly Lane,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,27.5
431098,Lankelly Lane,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,33.5
431098,Lankelly Lane,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,45.0
431098,Lankelly Lane,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,52.7
431098,Lankelly Lane,2023-08-16 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-16 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 22:40:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 22:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 22:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-16 22:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
431098,Lankelly Lane,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.25
431098,Lankelly Lane,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
431098,Lankelly Lane,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.39
431098,Lankelly Lane,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.23
431098,Lankelly Lane,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.49
431098,Lankelly Lane,2023-08-16 22:40:00+00:00,feeder,10.0,N Current (RMS),A,36.7
431098,Lankelly Lane,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.4
431098,Lankelly Lane,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.0
431098,Lankelly Lane,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.4
431098,Lankelly Lane,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,30.6
431098,Lankelly Lane,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
431098,Lankelly Lane,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.74
431098,Lankelly Lane,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
431098,Lankelly Lane,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
431098,Lankelly Lane,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
431098,Lankelly Lane,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.7
431098,Lankelly Lane,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
431098,Lankelly Lane,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
431098,Lankelly Lane,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
431098,Lankelly Lane,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,7.41
431098,Lankelly Lane,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,8.25
431098,Lankelly Lane,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,14.47
431098,Lankelly Lane,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,36.6
431098,Lankelly Lane,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,31.4
431098,Lankelly Lane,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,37.1
431098,Lankelly Lane,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,59.3
431098,Lankelly Lane,2023-08-16 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-16 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-16 22:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 22:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 22:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 22:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
431098,Lankelly Lane,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.37
431098,Lankelly Lane,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
431098,Lankelly Lane,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.03
431098,Lankelly Lane,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.28
431098,Lankelly Lane,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.29
431098,Lankelly Lane,2023-08-16 22:30:00+00:00,feeder,10.0,N Current (RMS),A,33.0
431098,Lankelly Lane,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,60.2
431098,Lankelly Lane,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,44.6
431098,Lankelly Lane,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,54.9
431098,Lankelly Lane,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,30.6
431098,Lankelly Lane,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
431098,Lankelly Lane,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.53
431098,Lankelly Lane,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.68
431098,Lankelly Lane,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.65
431098,Lankelly Lane,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
431098,Lankelly Lane,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.53
431098,Lankelly Lane,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
431098,Lankelly Lane,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
431098,Lankelly Lane,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
431098,Lankelly Lane,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,14.03
431098,Lankelly Lane,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,10.3
431098,Lankelly Lane,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,13.29
431098,Lankelly Lane,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,32.9
431098,Lankelly Lane,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,60.1
431098,Lankelly Lane,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,44.7
431098,Lankelly Lane,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,54.9
431098,Lankelly Lane,2023-08-16 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-16 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-16 22:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 22:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 22:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-16 22:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
431098,Lankelly Lane,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.96
431098,Lankelly Lane,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
431098,Lankelly Lane,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.92
431098,Lankelly Lane,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.78
431098,Lankelly Lane,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.88
431098,Lankelly Lane,2023-08-16 22:20:00+00:00,feeder,10.0,N Current (RMS),A,29.8
431098,Lankelly Lane,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,50.1
431098,Lankelly Lane,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,47.6
431098,Lankelly Lane,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,61.4
431098,Lankelly Lane,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,30.7
431098,Lankelly Lane,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
431098,Lankelly Lane,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.34
431098,Lankelly Lane,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.67
431098,Lankelly Lane,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
431098,Lankelly Lane,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
431098,Lankelly Lane,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.1
431098,Lankelly Lane,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
431098,Lankelly Lane,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
431098,Lankelly Lane,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
431098,Lankelly Lane,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,11.93
431098,Lankelly Lane,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,10.79
431098,Lankelly Lane,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,14.87
431098,Lankelly Lane,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,29.8
431098,Lankelly Lane,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,50.1
431098,Lankelly Lane,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,47.6
431098,Lankelly Lane,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,61.3
431098,Lankelly Lane,2023-08-16 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-16 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-16 22:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 22:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 22:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 22:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
431098,Lankelly Lane,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
431098,Lankelly Lane,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
431098,Lankelly Lane,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.38
431098,Lankelly Lane,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.89
431098,Lankelly Lane,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.31
431098,Lankelly Lane,2023-08-16 22:10:00+00:00,feeder,10.0,N Current (RMS),A,25.1
431098,Lankelly Lane,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,54.9
431098,Lankelly Lane,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,54.1
431098,Lankelly Lane,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,60.6
431098,Lankelly Lane,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,30.8
431098,Lankelly Lane,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
431098,Lankelly Lane,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.73
431098,Lankelly Lane,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
431098,Lankelly Lane,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
431098,Lankelly Lane,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
431098,Lankelly Lane,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.68
431098,Lankelly Lane,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
431098,Lankelly Lane,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
431098,Lankelly Lane,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
431098,Lankelly Lane,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,13.38
431098,Lankelly Lane,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,12.9
431098,Lankelly Lane,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,14.31
431098,Lankelly Lane,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,25.0
431098,Lankelly Lane,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,54.9
431098,Lankelly Lane,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,54.1
431098,Lankelly Lane,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,60.6
431098,Lankelly Lane,2023-08-16 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-16 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-16 22:00:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 22:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 22:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-16 22:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
431098,Lankelly Lane,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
431098,Lankelly Lane,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
431098,Lankelly Lane,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.75
431098,Lankelly Lane,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.91
431098,Lankelly Lane,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.84
431098,Lankelly Lane,2023-08-16 22:00:00+00:00,feeder,10.0,N Current (RMS),A,27.8
431098,Lankelly Lane,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,52.2
431098,Lankelly Lane,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,57.4
431098,Lankelly Lane,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,72.5
431098,Lankelly Lane,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,30.9
431098,Lankelly Lane,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
431098,Lankelly Lane,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.49
431098,Lankelly Lane,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
431098,Lankelly Lane,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
431098,Lankelly Lane,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
431098,Lankelly Lane,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.29
431098,Lankelly Lane,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
431098,Lankelly Lane,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
431098,Lankelly Lane,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
431098,Lankelly Lane,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,12.77
431098,Lankelly Lane,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,13.93
431098,Lankelly Lane,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,17.83
431098,Lankelly Lane,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,27.8
431098,Lankelly Lane,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,52.3
431098,Lankelly Lane,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,57.4
431098,Lankelly Lane,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,72.4
431098,Lankelly Lane,2023-08-16 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-16 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-16 21:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 21:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 21:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-16 21:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
431098,Lankelly Lane,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
431098,Lankelly Lane,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
431098,Lankelly Lane,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.62
431098,Lankelly Lane,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.43
431098,Lankelly Lane,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
431098,Lankelly Lane,2023-08-16 21:50:00+00:00,feeder,10.0,N Current (RMS),A,28.6
431098,Lankelly Lane,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,51.4
431098,Lankelly Lane,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,43.8
431098,Lankelly Lane,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,65.4
431098,Lankelly Lane,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,30.9
431098,Lankelly Lane,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
431098,Lankelly Lane,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.35
431098,Lankelly Lane,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
431098,Lankelly Lane,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.27
431098,Lankelly Lane,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
431098,Lankelly Lane,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.15
431098,Lankelly Lane,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
431098,Lankelly Lane,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
431098,Lankelly Lane,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
431098,Lankelly Lane,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,12.63
431098,Lankelly Lane,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,10.46
431098,Lankelly Lane,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,15.99
431098,Lankelly Lane,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,28.5
431098,Lankelly Lane,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,51.4
431098,Lankelly Lane,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,43.9
431098,Lankelly Lane,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,65.3
431098,Lankelly Lane,2023-08-16 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-16 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-16 21:40:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 21:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 21:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-16 21:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
431098,Lankelly Lane,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
431098,Lankelly Lane,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
431098,Lankelly Lane,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.81
431098,Lankelly Lane,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.72
431098,Lankelly Lane,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.12
431098,Lankelly Lane,2023-08-16 21:40:00+00:00,feeder,10.0,N Current (RMS),A,29.3
431098,Lankelly Lane,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,48.6
431098,Lankelly Lane,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,53.6
431098,Lankelly Lane,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,70.6
431098,Lankelly Lane,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,31.0
431098,Lankelly Lane,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
431098,Lankelly Lane,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.91
431098,Lankelly Lane,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.63
431098,Lankelly Lane,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
431098,Lankelly Lane,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
431098,Lankelly Lane,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.59
431098,Lankelly Lane,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
431098,Lankelly Lane,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
431098,Lankelly Lane,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
431098,Lankelly Lane,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,11.83
431098,Lankelly Lane,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,12.73
431098,Lankelly Lane,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,17.1
431098,Lankelly Lane,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,29.2
431098,Lankelly Lane,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,48.6
431098,Lankelly Lane,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,53.6
431098,Lankelly Lane,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,70.5
431098,Lankelly Lane,2023-08-16 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-16 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 21:30:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-16 21:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 21:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-16 21:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
431098,Lankelly Lane,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
431098,Lankelly Lane,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
431098,Lankelly Lane,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.92
431098,Lankelly Lane,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.78
431098,Lankelly Lane,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.82
431098,Lankelly Lane,2023-08-16 21:30:00+00:00,feeder,10.0,N Current (RMS),A,39.0
431098,Lankelly Lane,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.4
431098,Lankelly Lane,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,46.0
431098,Lankelly Lane,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,73.1
431098,Lankelly Lane,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,31.0
431098,Lankelly Lane,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
431098,Lankelly Lane,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.08
431098,Lankelly Lane,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
431098,Lankelly Lane,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.57
431098,Lankelly Lane,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
431098,Lankelly Lane,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.43
431098,Lankelly Lane,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
431098,Lankelly Lane,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
431098,Lankelly Lane,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
431098,Lankelly Lane,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,8.94
431098,Lankelly Lane,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,10.8
431098,Lankelly Lane,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,17.79
431098,Lankelly Lane,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,38.8
431098,Lankelly Lane,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,37.5
431098,Lankelly Lane,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,46.1
431098,Lankelly Lane,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,73.0
431098,Lankelly Lane,2023-08-16 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
