Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-16 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 21:20:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 21:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 21:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-16 21:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
431098,Lankelly Lane,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
431098,Lankelly Lane,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
431098,Lankelly Lane,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.48
431098,Lankelly Lane,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.96
431098,Lankelly Lane,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.83
431098,Lankelly Lane,2023-08-16 21:20:00+00:00,feeder,10.0,N Current (RMS),A,30.8
431098,Lankelly Lane,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.8
431098,Lankelly Lane,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,47.4
431098,Lankelly Lane,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,62.0
431098,Lankelly Lane,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,31.1
431098,Lankelly Lane,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
431098,Lankelly Lane,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.75
431098,Lankelly Lane,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
431098,Lankelly Lane,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
431098,Lankelly Lane,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
431098,Lankelly Lane,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.3
431098,Lankelly Lane,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
431098,Lankelly Lane,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
431098,Lankelly Lane,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
431098,Lankelly Lane,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,9.49
431098,Lankelly Lane,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,10.97
431098,Lankelly Lane,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,14.82
431098,Lankelly Lane,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,30.6
431098,Lankelly Lane,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,39.9
431098,Lankelly Lane,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,47.5
431098,Lankelly Lane,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,61.9
431098,Lankelly Lane,2023-08-16 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-16 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 21:10:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 21:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 21:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-16 21:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
431098,Lankelly Lane,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
431098,Lankelly Lane,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
431098,Lankelly Lane,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.86
431098,Lankelly Lane,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.28
431098,Lankelly Lane,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.95
431098,Lankelly Lane,2023-08-16 21:10:00+00:00,feeder,10.0,N Current (RMS),A,33.1
431098,Lankelly Lane,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,45.0
431098,Lankelly Lane,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,56.5
431098,Lankelly Lane,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,70.8
431098,Lankelly Lane,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,31.2
431098,Lankelly Lane,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
431098,Lankelly Lane,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.26
431098,Lankelly Lane,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
431098,Lankelly Lane,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
431098,Lankelly Lane,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
431098,Lankelly Lane,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.58
431098,Lankelly Lane,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
431098,Lankelly Lane,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
431098,Lankelly Lane,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
431098,Lankelly Lane,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,10.88
431098,Lankelly Lane,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,13.29
431098,Lankelly Lane,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,16.93
431098,Lankelly Lane,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,33.0
431098,Lankelly Lane,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,45.1
431098,Lankelly Lane,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,56.5
431098,Lankelly Lane,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,70.7
431098,Lankelly Lane,2023-08-16 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-16 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-16 21:00:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 21:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 21:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-16 21:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
431098,Lankelly Lane,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
431098,Lankelly Lane,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
431098,Lankelly Lane,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.92
431098,Lankelly Lane,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.92
431098,Lankelly Lane,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,20.02
431098,Lankelly Lane,2023-08-16 21:00:00+00:00,feeder,10.0,N Current (RMS),A,38.7
431098,Lankelly Lane,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,57.1
431098,Lankelly Lane,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,62.9
431098,Lankelly Lane,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,83.0
431098,Lankelly Lane,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,31.3
431098,Lankelly Lane,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
431098,Lankelly Lane,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.25
431098,Lankelly Lane,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
431098,Lankelly Lane,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
431098,Lankelly Lane,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
431098,Lankelly Lane,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.46
431098,Lankelly Lane,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
431098,Lankelly Lane,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
431098,Lankelly Lane,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
431098,Lankelly Lane,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,13.94
431098,Lankelly Lane,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,14.93
431098,Lankelly Lane,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,20.0
431098,Lankelly Lane,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,38.5
431098,Lankelly Lane,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,57.1
431098,Lankelly Lane,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,62.9
431098,Lankelly Lane,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,82.8
431098,Lankelly Lane,2023-08-16 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-16 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-16 20:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 20:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 20:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 20:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
431098,Lankelly Lane,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
431098,Lankelly Lane,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
431098,Lankelly Lane,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.71
431098,Lankelly Lane,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.63
431098,Lankelly Lane,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.54
431098,Lankelly Lane,2023-08-16 20:50:00+00:00,feeder,10.0,N Current (RMS),A,29.8
431098,Lankelly Lane,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,64.4
431098,Lankelly Lane,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,65.3
431098,Lankelly Lane,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,59.7
431098,Lankelly Lane,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,31.3
431098,Lankelly Lane,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
431098,Lankelly Lane,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.78
431098,Lankelly Lane,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
431098,Lankelly Lane,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
431098,Lankelly Lane,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
431098,Lankelly Lane,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.47
431098,Lankelly Lane,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
431098,Lankelly Lane,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
431098,Lankelly Lane,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
431098,Lankelly Lane,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,15.71
431098,Lankelly Lane,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,15.63
431098,Lankelly Lane,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,14.54
431098,Lankelly Lane,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,29.6
431098,Lankelly Lane,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,64.4
431098,Lankelly Lane,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,65.3
431098,Lankelly Lane,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,59.6
431098,Lankelly Lane,2023-08-16 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-16 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-16 20:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-16 20:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 20:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 20:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
431098,Lankelly Lane,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
431098,Lankelly Lane,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
431098,Lankelly Lane,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,16.08
431098,Lankelly Lane,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.48
431098,Lankelly Lane,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.64
431098,Lankelly Lane,2023-08-16 20:40:00+00:00,feeder,10.0,N Current (RMS),A,28.2
431098,Lankelly Lane,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,65.0
431098,Lankelly Lane,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,52.4
431098,Lankelly Lane,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,56.5
431098,Lankelly Lane,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,31.4
431098,Lankelly Lane,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
431098,Lankelly Lane,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.93
431098,Lankelly Lane,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
431098,Lankelly Lane,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.32
431098,Lankelly Lane,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
431098,Lankelly Lane,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.52
431098,Lankelly Lane,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
431098,Lankelly Lane,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
431098,Lankelly Lane,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
431098,Lankelly Lane,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,16.07
431098,Lankelly Lane,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,12.5
431098,Lankelly Lane,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,13.64
431098,Lankelly Lane,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,28.1
431098,Lankelly Lane,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,65.0
431098,Lankelly Lane,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,52.4
431098,Lankelly Lane,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,56.5
431098,Lankelly Lane,2023-08-16 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-16 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-16 20:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 20:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 20:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 20:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
431098,Lankelly Lane,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
431098,Lankelly Lane,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
431098,Lankelly Lane,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.26
431098,Lankelly Lane,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.78
431098,Lankelly Lane,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.46
431098,Lankelly Lane,2023-08-16 20:30:00+00:00,feeder,10.0,N Current (RMS),A,28.8
431098,Lankelly Lane,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,65.7
431098,Lankelly Lane,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,53.5
431098,Lankelly Lane,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.9
431098,Lankelly Lane,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,31.5
431098,Lankelly Lane,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
431098,Lankelly Lane,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.92
431098,Lankelly Lane,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
431098,Lankelly Lane,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
431098,Lankelly Lane,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
431098,Lankelly Lane,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.44
431098,Lankelly Lane,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
431098,Lankelly Lane,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
431098,Lankelly Lane,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
431098,Lankelly Lane,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,16.25
431098,Lankelly Lane,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,12.8
431098,Lankelly Lane,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,14.46
431098,Lankelly Lane,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,28.7
431098,Lankelly Lane,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,65.7
431098,Lankelly Lane,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,53.6
431098,Lankelly Lane,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,59.9
431098,Lankelly Lane,2023-08-16 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-16 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-16 20:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 20:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 20:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-16 20:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
431098,Lankelly Lane,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
431098,Lankelly Lane,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
431098,Lankelly Lane,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.53
431098,Lankelly Lane,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.37
431098,Lankelly Lane,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.41
431098,Lankelly Lane,2023-08-16 20:20:00+00:00,feeder,10.0,N Current (RMS),A,30.3
431098,Lankelly Lane,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,55.2
431098,Lankelly Lane,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,60.2
431098,Lankelly Lane,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,68.3
431098,Lankelly Lane,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,31.5
431098,Lankelly Lane,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
431098,Lankelly Lane,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.01
431098,Lankelly Lane,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
431098,Lankelly Lane,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.43
431098,Lankelly Lane,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
431098,Lankelly Lane,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.38
431098,Lankelly Lane,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
431098,Lankelly Lane,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
431098,Lankelly Lane,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
431098,Lankelly Lane,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,13.54
431098,Lankelly Lane,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,14.39
431098,Lankelly Lane,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,16.39
431098,Lankelly Lane,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,30.2
431098,Lankelly Lane,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,55.2
431098,Lankelly Lane,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,60.3
431098,Lankelly Lane,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,68.2
431098,Lankelly Lane,2023-08-16 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-16 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-16 20:10:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 20:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 20:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-16 20:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
431098,Lankelly Lane,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
431098,Lankelly Lane,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
431098,Lankelly Lane,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.73
431098,Lankelly Lane,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.7
431098,Lankelly Lane,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.27
431098,Lankelly Lane,2023-08-16 20:10:00+00:00,feeder,10.0,N Current (RMS),A,31.9
431098,Lankelly Lane,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,52.4
431098,Lankelly Lane,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,57.7
431098,Lankelly Lane,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,71.3
431098,Lankelly Lane,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,31.6
431098,Lankelly Lane,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
431098,Lankelly Lane,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.99
431098,Lankelly Lane,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
431098,Lankelly Lane,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
431098,Lankelly Lane,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
431098,Lankelly Lane,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.4
431098,Lankelly Lane,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
431098,Lankelly Lane,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
431098,Lankelly Lane,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
431098,Lankelly Lane,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,12.75
431098,Lankelly Lane,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,13.72
431098,Lankelly Lane,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,17.25
431098,Lankelly Lane,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,31.8
431098,Lankelly Lane,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,52.4
431098,Lankelly Lane,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,57.8
431098,Lankelly Lane,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,71.2
431098,Lankelly Lane,2023-08-16 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-16 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-16 20:00:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 20:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 20:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-16 20:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
431098,Lankelly Lane,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
431098,Lankelly Lane,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
431098,Lankelly Lane,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.15
431098,Lankelly Lane,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.44
431098,Lankelly Lane,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.18
431098,Lankelly Lane,2023-08-16 20:00:00+00:00,feeder,10.0,N Current (RMS),A,32.5
431098,Lankelly Lane,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,46.4
431098,Lankelly Lane,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,56.9
431098,Lankelly Lane,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,66.8
431098,Lankelly Lane,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,31.7
431098,Lankelly Lane,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
431098,Lankelly Lane,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.23
431098,Lankelly Lane,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
431098,Lankelly Lane,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
431098,Lankelly Lane,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
431098,Lankelly Lane,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
431098,Lankelly Lane,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
431098,Lankelly Lane,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
431098,Lankelly Lane,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
431098,Lankelly Lane,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,11.17
431098,Lankelly Lane,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,13.45
431098,Lankelly Lane,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,16.16
431098,Lankelly Lane,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,32.3
431098,Lankelly Lane,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,46.5
431098,Lankelly Lane,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,56.9
431098,Lankelly Lane,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,66.7
431098,Lankelly Lane,2023-08-16 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-16 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-16 19:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 19:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 19:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-16 19:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
431098,Lankelly Lane,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
431098,Lankelly Lane,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
431098,Lankelly Lane,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.45
431098,Lankelly Lane,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.02
431098,Lankelly Lane,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.75
431098,Lankelly Lane,2023-08-16 19:50:00+00:00,feeder,10.0,N Current (RMS),A,27.5
431098,Lankelly Lane,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,51.2
431098,Lankelly Lane,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,43.6
431098,Lankelly Lane,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,56.9
431098,Lankelly Lane,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,31.8
431098,Lankelly Lane,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
431098,Lankelly Lane,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
431098,Lankelly Lane,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
431098,Lankelly Lane,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
431098,Lankelly Lane,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
431098,Lankelly Lane,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
431098,Lankelly Lane,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
431098,Lankelly Lane,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
431098,Lankelly Lane,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,12.46
431098,Lankelly Lane,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,10.04
431098,Lankelly Lane,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,13.74
431098,Lankelly Lane,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,27.4
431098,Lankelly Lane,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,51.2
431098,Lankelly Lane,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,43.7
431098,Lankelly Lane,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,56.8
431098,Lankelly Lane,2023-08-16 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-16 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-16 19:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 19:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 19:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-16 19:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
431098,Lankelly Lane,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
431098,Lankelly Lane,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
431098,Lankelly Lane,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.01
431098,Lankelly Lane,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.04
431098,Lankelly Lane,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.85
431098,Lankelly Lane,2023-08-16 19:40:00+00:00,feeder,10.0,N Current (RMS),A,31.9
431098,Lankelly Lane,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,50.0
431098,Lankelly Lane,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,39.5
431098,Lankelly Lane,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,61.8
431098,Lankelly Lane,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,31.8
431098,Lankelly Lane,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
431098,Lankelly Lane,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
431098,Lankelly Lane,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
431098,Lankelly Lane,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
431098,Lankelly Lane,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
431098,Lankelly Lane,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
431098,Lankelly Lane,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
431098,Lankelly Lane,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
431098,Lankelly Lane,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,12.01
431098,Lankelly Lane,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,9.07
431098,Lankelly Lane,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,14.84
431098,Lankelly Lane,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,31.8
431098,Lankelly Lane,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,50.0
431098,Lankelly Lane,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,39.6
431098,Lankelly Lane,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,61.7
431098,Lankelly Lane,2023-08-16 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-16 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-16 19:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 19:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 19:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-16 19:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
431098,Lankelly Lane,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
431098,Lankelly Lane,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
431098,Lankelly Lane,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.72
431098,Lankelly Lane,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.3
431098,Lankelly Lane,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.28
431098,Lankelly Lane,2023-08-16 19:30:00+00:00,feeder,10.0,N Current (RMS),A,35.6
431098,Lankelly Lane,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,44.7
431098,Lankelly Lane,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.4
431098,Lankelly Lane,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,63.9
431098,Lankelly Lane,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,31.9
431098,Lankelly Lane,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.15
431098,Lankelly Lane,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
431098,Lankelly Lane,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
431098,Lankelly Lane,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
431098,Lankelly Lane,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
431098,Lankelly Lane,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
431098,Lankelly Lane,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
431098,Lankelly Lane,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
431098,Lankelly Lane,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,10.73
431098,Lankelly Lane,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,8.33
431098,Lankelly Lane,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,15.27
431098,Lankelly Lane,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,35.5
431098,Lankelly Lane,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,44.7
431098,Lankelly Lane,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,36.5
431098,Lankelly Lane,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,63.8
431098,Lankelly Lane,2023-08-16 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-16 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 19:20:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 19:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 19:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-16 19:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
431098,Lankelly Lane,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
431098,Lankelly Lane,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
431098,Lankelly Lane,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.22
431098,Lankelly Lane,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.16
431098,Lankelly Lane,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.23
431098,Lankelly Lane,2023-08-16 19:20:00+00:00,feeder,10.0,N Current (RMS),A,36.9
431098,Lankelly Lane,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.8
431098,Lankelly Lane,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.5
431098,Lankelly Lane,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,70.5
431098,Lankelly Lane,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,32.0
431098,Lankelly Lane,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
431098,Lankelly Lane,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.34
431098,Lankelly Lane,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
431098,Lankelly Lane,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
431098,Lankelly Lane,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.7
431098,Lankelly Lane,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431098,Lankelly Lane,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431098,Lankelly Lane,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
431098,Lankelly Lane,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,9.25
431098,Lankelly Lane,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,10.18
431098,Lankelly Lane,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,17.21
431098,Lankelly Lane,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,36.8
431098,Lankelly Lane,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,38.8
431098,Lankelly Lane,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,43.6
431098,Lankelly Lane,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,70.4
431098,Lankelly Lane,2023-08-16 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-16 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-16 19:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 19:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 19:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 19:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
431098,Lankelly Lane,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
431098,Lankelly Lane,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
431098,Lankelly Lane,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.23
431098,Lankelly Lane,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.06
431098,Lankelly Lane,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.62
431098,Lankelly Lane,2023-08-16 19:10:00+00:00,feeder,10.0,N Current (RMS),A,22.7
431098,Lankelly Lane,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,46.8
431098,Lankelly Lane,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,54.3
431098,Lankelly Lane,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,52.6
431098,Lankelly Lane,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,32.0
431098,Lankelly Lane,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
431098,Lankelly Lane,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.65
431098,Lankelly Lane,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
431098,Lankelly Lane,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.03
431098,Lankelly Lane,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
431098,Lankelly Lane,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
431098,Lankelly Lane,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
431098,Lankelly Lane,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,11.24
431098,Lankelly Lane,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,13.07
431098,Lankelly Lane,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,12.62
431098,Lankelly Lane,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,22.6
431098,Lankelly Lane,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,46.8
431098,Lankelly Lane,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,54.3
431098,Lankelly Lane,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,52.5
431098,Lankelly Lane,2023-08-16 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-16 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-16 19:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 19:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 19:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 19:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
431098,Lankelly Lane,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
431098,Lankelly Lane,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
431098,Lankelly Lane,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.41
431098,Lankelly Lane,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.21
431098,Lankelly Lane,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.31
431098,Lankelly Lane,2023-08-16 19:00:00+00:00,feeder,10.0,N Current (RMS),A,23.4
431098,Lankelly Lane,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,47.4
431098,Lankelly Lane,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,51.6
431098,Lankelly Lane,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.9
431098,Lankelly Lane,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,32.1
431098,Lankelly Lane,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
431098,Lankelly Lane,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.41
431098,Lankelly Lane,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
431098,Lankelly Lane,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
431098,Lankelly Lane,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
431098,Lankelly Lane,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.03
431098,Lankelly Lane,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
431098,Lankelly Lane,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
431098,Lankelly Lane,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
431098,Lankelly Lane,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,11.41
431098,Lankelly Lane,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,12.22
431098,Lankelly Lane,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,10.31
431098,Lankelly Lane,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,23.3
431098,Lankelly Lane,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,47.4
431098,Lankelly Lane,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,51.6
431098,Lankelly Lane,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,43.8
431098,Lankelly Lane,2023-08-16 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-16 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-16 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-16 18:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-16 18:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 18:50:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 18:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
431098,Lankelly Lane,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
431098,Lankelly Lane,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
431098,Lankelly Lane,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.75
431098,Lankelly Lane,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.11
431098,Lankelly Lane,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.01
431098,Lankelly Lane,2023-08-16 18:50:00+00:00,feeder,10.0,N Current (RMS),A,30.2
431098,Lankelly Lane,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,60.3
431098,Lankelly Lane,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.5
431098,Lankelly Lane,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
431098,Lankelly Lane,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,32.1
431098,Lankelly Lane,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
431098,Lankelly Lane,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.03
431098,Lankelly Lane,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
431098,Lankelly Lane,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
431098,Lankelly Lane,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.6
431098,Lankelly Lane,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431098,Lankelly Lane,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
431098,Lankelly Lane,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
