Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,14.74
431098,Lankelly Lane,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,9.13
431098,Lankelly Lane,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,10.02
431098,Lankelly Lane,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,30.1
431098,Lankelly Lane,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,60.3
431098,Lankelly Lane,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,39.6
431098,Lankelly Lane,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,42.4
431098,Lankelly Lane,2023-08-16 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-16 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-16 18:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 18:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 18:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 18:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
431098,Lankelly Lane,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
431098,Lankelly Lane,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
431098,Lankelly Lane,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.36
431098,Lankelly Lane,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.77
431098,Lankelly Lane,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.52
431098,Lankelly Lane,2023-08-16 18:40:00+00:00,feeder,10.0,N Current (RMS),A,24.1
431098,Lankelly Lane,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,51.4
431098,Lankelly Lane,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,46.1
431098,Lankelly Lane,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.7
431098,Lankelly Lane,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,32.2
431098,Lankelly Lane,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
431098,Lankelly Lane,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
431098,Lankelly Lane,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
431098,Lankelly Lane,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
431098,Lankelly Lane,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
431098,Lankelly Lane,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
431098,Lankelly Lane,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
431098,Lankelly Lane,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
431098,Lankelly Lane,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
431098,Lankelly Lane,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,12.36
431098,Lankelly Lane,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,10.79
431098,Lankelly Lane,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,11.52
431098,Lankelly Lane,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,24.0
431098,Lankelly Lane,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,51.4
431098,Lankelly Lane,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,46.2
431098,Lankelly Lane,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,48.7
431098,Lankelly Lane,2023-08-16 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-16 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-16 18:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 18:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 18:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-16 18:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
431098,Lankelly Lane,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
431098,Lankelly Lane,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
431098,Lankelly Lane,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.32
431098,Lankelly Lane,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
431098,Lankelly Lane,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
431098,Lankelly Lane,2023-08-16 18:30:00+00:00,feeder,10.0,N Current (RMS),A,31.2
431098,Lankelly Lane,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,59.1
431098,Lankelly Lane,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,43.1
431098,Lankelly Lane,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,63.0
431098,Lankelly Lane,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,32.3
431098,Lankelly Lane,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
431098,Lankelly Lane,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
431098,Lankelly Lane,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
431098,Lankelly Lane,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
431098,Lankelly Lane,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
431098,Lankelly Lane,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
431098,Lankelly Lane,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
431098,Lankelly Lane,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
431098,Lankelly Lane,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
431098,Lankelly Lane,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,14.32
431098,Lankelly Lane,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,10.02
431098,Lankelly Lane,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,14.99
431098,Lankelly Lane,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,31.1
431098,Lankelly Lane,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,59.1
431098,Lankelly Lane,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,43.2
431098,Lankelly Lane,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,62.9
431098,Lankelly Lane,2023-08-16 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-16 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-16 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-16 18:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-16 18:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 18:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 18:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
431098,Lankelly Lane,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
431098,Lankelly Lane,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
431098,Lankelly Lane,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.9
431098,Lankelly Lane,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.55
431098,Lankelly Lane,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.74
431098,Lankelly Lane,2023-08-16 18:20:00+00:00,feeder,10.0,N Current (RMS),A,32.6
431098,Lankelly Lane,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,65.4
431098,Lankelly Lane,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,41.7
431098,Lankelly Lane,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.2
431098,Lankelly Lane,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,32.4
431098,Lankelly Lane,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
431098,Lankelly Lane,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
431098,Lankelly Lane,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
431098,Lankelly Lane,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
431098,Lankelly Lane,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
431098,Lankelly Lane,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
431098,Lankelly Lane,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
431098,Lankelly Lane,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
431098,Lankelly Lane,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
431098,Lankelly Lane,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,15.88
431098,Lankelly Lane,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,9.57
431098,Lankelly Lane,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,11.74
431098,Lankelly Lane,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,32.5
431098,Lankelly Lane,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,65.3
431098,Lankelly Lane,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,41.8
431098,Lankelly Lane,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,49.2
431098,Lankelly Lane,2023-08-16 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-16 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-16 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-16 18:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-16 18:10:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-16 18:10:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 18:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
431098,Lankelly Lane,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
431098,Lankelly Lane,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
431098,Lankelly Lane,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,18.3
431098,Lankelly Lane,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.28
431098,Lankelly Lane,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.18
431098,Lankelly Lane,2023-08-16 18:10:00+00:00,feeder,10.0,N Current (RMS),A,40.4
431098,Lankelly Lane,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,74.6
431098,Lankelly Lane,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.1
431098,Lankelly Lane,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.0
431098,Lankelly Lane,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,32.4
431098,Lankelly Lane,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
431098,Lankelly Lane,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
431098,Lankelly Lane,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
431098,Lankelly Lane,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
431098,Lankelly Lane,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
431098,Lankelly Lane,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
431098,Lankelly Lane,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
431098,Lankelly Lane,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
431098,Lankelly Lane,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
431098,Lankelly Lane,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,18.27
431098,Lankelly Lane,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,8.31
431098,Lankelly Lane,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,10.19
431098,Lankelly Lane,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,40.3
431098,Lankelly Lane,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,74.4
431098,Lankelly Lane,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,37.2
431098,Lankelly Lane,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,43.0
431098,Lankelly Lane,2023-08-16 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-16 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-16 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-16 18:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-16 18:00:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-16 18:00:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 18:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
431098,Lankelly Lane,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.98
431098,Lankelly Lane,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
431098,Lankelly Lane,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,17.86
431098,Lankelly Lane,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.12
431098,Lankelly Lane,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.76
431098,Lankelly Lane,2023-08-16 18:00:00+00:00,feeder,10.0,N Current (RMS),A,39.3
431098,Lankelly Lane,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,73.0
431098,Lankelly Lane,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.9
431098,Lankelly Lane,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.6
431098,Lankelly Lane,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,32.5
431098,Lankelly Lane,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
431098,Lankelly Lane,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
431098,Lankelly Lane,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
431098,Lankelly Lane,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
431098,Lankelly Lane,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
431098,Lankelly Lane,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
431098,Lankelly Lane,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
431098,Lankelly Lane,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
431098,Lankelly Lane,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,17.84
431098,Lankelly Lane,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,8.15
431098,Lankelly Lane,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,9.78
431098,Lankelly Lane,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,39.2
431098,Lankelly Lane,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,72.9
431098,Lankelly Lane,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,37.0
431098,Lankelly Lane,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,41.6
431098,Lankelly Lane,2023-08-16 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-16 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-16 17:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 17:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 17:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 17:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
431098,Lankelly Lane,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.05
431098,Lankelly Lane,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
431098,Lankelly Lane,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.66
431098,Lankelly Lane,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.88
431098,Lankelly Lane,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.14
431098,Lankelly Lane,2023-08-16 17:50:00+00:00,feeder,10.0,N Current (RMS),A,26.2
431098,Lankelly Lane,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,53.1
431098,Lankelly Lane,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,44.1
431098,Lankelly Lane,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
431098,Lankelly Lane,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,32.5
431098,Lankelly Lane,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
431098,Lankelly Lane,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
431098,Lankelly Lane,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
431098,Lankelly Lane,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
431098,Lankelly Lane,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
431098,Lankelly Lane,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
431098,Lankelly Lane,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
431098,Lankelly Lane,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
431098,Lankelly Lane,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
431098,Lankelly Lane,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,12.66
431098,Lankelly Lane,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,9.89
431098,Lankelly Lane,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,11.14
431098,Lankelly Lane,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,26.1
431098,Lankelly Lane,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,53.1
431098,Lankelly Lane,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,44.1
431098,Lankelly Lane,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,47.1
431098,Lankelly Lane,2023-08-16 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-16 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-16 17:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 17:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 17:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 17:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
431098,Lankelly Lane,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
431098,Lankelly Lane,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
431098,Lankelly Lane,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.89
431098,Lankelly Lane,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.72
431098,Lankelly Lane,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.14
431098,Lankelly Lane,2023-08-16 17:40:00+00:00,feeder,10.0,N Current (RMS),A,23.9
431098,Lankelly Lane,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,49.7
431098,Lankelly Lane,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,45.6
431098,Lankelly Lane,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.0
431098,Lankelly Lane,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,32.6
431098,Lankelly Lane,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
431098,Lankelly Lane,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
431098,Lankelly Lane,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
431098,Lankelly Lane,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
431098,Lankelly Lane,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
431098,Lankelly Lane,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
431098,Lankelly Lane,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
431098,Lankelly Lane,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
431098,Lankelly Lane,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
431098,Lankelly Lane,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,11.89
431098,Lankelly Lane,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,10.73
431098,Lankelly Lane,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,12.14
431098,Lankelly Lane,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,23.8
431098,Lankelly Lane,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,49.7
431098,Lankelly Lane,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,45.7
431098,Lankelly Lane,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,51.0
431098,Lankelly Lane,2023-08-16 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-16 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-16 17:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 17:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 17:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-16 17:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
431098,Lankelly Lane,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
431098,Lankelly Lane,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
431098,Lankelly Lane,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.96
431098,Lankelly Lane,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.7
431098,Lankelly Lane,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.7
431098,Lankelly Lane,2023-08-16 17:30:00+00:00,feeder,10.0,N Current (RMS),A,33.6
431098,Lankelly Lane,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,59.9
431098,Lankelly Lane,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.8
431098,Lankelly Lane,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,61.3
431098,Lankelly Lane,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,32.6
431098,Lankelly Lane,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
431098,Lankelly Lane,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.8
431098,Lankelly Lane,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
431098,Lankelly Lane,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
431098,Lankelly Lane,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.04
431098,Lankelly Lane,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
431098,Lankelly Lane,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
431098,Lankelly Lane,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
431098,Lankelly Lane,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,13.96
431098,Lankelly Lane,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,9.72
431098,Lankelly Lane,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,14.69
431098,Lankelly Lane,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,33.5
431098,Lankelly Lane,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,59.9
431098,Lankelly Lane,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,40.8
431098,Lankelly Lane,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,61.3
431098,Lankelly Lane,2023-08-16 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-16 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-16 17:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 17:20:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-16 17:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-16 17:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
431098,Lankelly Lane,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
431098,Lankelly Lane,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
431098,Lankelly Lane,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.78
431098,Lankelly Lane,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.05
431098,Lankelly Lane,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.78
431098,Lankelly Lane,2023-08-16 17:20:00+00:00,feeder,10.0,N Current (RMS),A,37.9
431098,Lankelly Lane,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.4
431098,Lankelly Lane,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
431098,Lankelly Lane,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,60.7
431098,Lankelly Lane,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,32.7
431098,Lankelly Lane,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
431098,Lankelly Lane,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
431098,Lankelly Lane,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
431098,Lankelly Lane,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
431098,Lankelly Lane,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
431098,Lankelly Lane,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
431098,Lankelly Lane,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
431098,Lankelly Lane,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,8.79
431098,Lankelly Lane,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,7.08
431098,Lankelly Lane,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,14.75
431098,Lankelly Lane,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,37.7
431098,Lankelly Lane,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,37.5
431098,Lankelly Lane,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,31.1
431098,Lankelly Lane,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,60.6
431098,Lankelly Lane,2023-08-16 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-16 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 17:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 17:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 17:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-16 17:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
431098,Lankelly Lane,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
431098,Lankelly Lane,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
431098,Lankelly Lane,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.33
431098,Lankelly Lane,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.86
431098,Lankelly Lane,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.7
431098,Lankelly Lane,2023-08-16 17:10:00+00:00,feeder,10.0,N Current (RMS),A,24.4
431098,Lankelly Lane,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
431098,Lankelly Lane,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.9
431098,Lankelly Lane,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.2
431098,Lankelly Lane,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,32.7
431098,Lankelly Lane,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
431098,Lankelly Lane,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.99
431098,Lankelly Lane,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
431098,Lankelly Lane,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
431098,Lankelly Lane,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
431098,Lankelly Lane,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
431098,Lankelly Lane,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
431098,Lankelly Lane,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
431098,Lankelly Lane,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,8.34
431098,Lankelly Lane,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,8.87
431098,Lankelly Lane,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,10.69
431098,Lankelly Lane,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,24.3
431098,Lankelly Lane,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,35.5
431098,Lankelly Lane,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,37.9
431098,Lankelly Lane,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,45.1
431098,Lankelly Lane,2023-08-16 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-16 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 17:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 17:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 17:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 17:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
431098,Lankelly Lane,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
431098,Lankelly Lane,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
431098,Lankelly Lane,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.37
431098,Lankelly Lane,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.36
431098,Lankelly Lane,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.18
431098,Lankelly Lane,2023-08-16 17:00:00+00:00,feeder,10.0,N Current (RMS),A,22.2
431098,Lankelly Lane,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
431098,Lankelly Lane,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.3
431098,Lankelly Lane,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.3
431098,Lankelly Lane,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,32.7
431098,Lankelly Lane,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
431098,Lankelly Lane,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
431098,Lankelly Lane,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
431098,Lankelly Lane,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
431098,Lankelly Lane,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
431098,Lankelly Lane,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
431098,Lankelly Lane,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
431098,Lankelly Lane,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
431098,Lankelly Lane,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
431098,Lankelly Lane,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,7.38
431098,Lankelly Lane,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,8.37
431098,Lankelly Lane,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,9.17
431098,Lankelly Lane,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,22.1
431098,Lankelly Lane,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,31.8
431098,Lankelly Lane,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,36.4
431098,Lankelly Lane,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,39.3
431098,Lankelly Lane,2023-08-16 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-16 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 16:50:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 16:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 16:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-16 16:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
431098,Lankelly Lane,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
431098,Lankelly Lane,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
431098,Lankelly Lane,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.8
431098,Lankelly Lane,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
431098,Lankelly Lane,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.78
431098,Lankelly Lane,2023-08-16 16:50:00+00:00,feeder,10.0,N Current (RMS),A,34.0
431098,Lankelly Lane,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
431098,Lankelly Lane,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.9
431098,Lankelly Lane,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,57.9
431098,Lankelly Lane,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,32.8
431098,Lankelly Lane,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
431098,Lankelly Lane,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
431098,Lankelly Lane,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
431098,Lankelly Lane,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
431098,Lankelly Lane,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.29
431098,Lankelly Lane,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
431098,Lankelly Lane,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
431098,Lankelly Lane,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
431098,Lankelly Lane,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,6.82
431098,Lankelly Lane,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,8.02
431098,Lankelly Lane,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,13.76
431098,Lankelly Lane,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,33.9
431098,Lankelly Lane,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,29.4
431098,Lankelly Lane,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,35.0
431098,Lankelly Lane,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,57.8
431098,Lankelly Lane,2023-08-16 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-16 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 16:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 16:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 16:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-16 16:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
431098,Lankelly Lane,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
431098,Lankelly Lane,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
431098,Lankelly Lane,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.06
431098,Lankelly Lane,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.07
431098,Lankelly Lane,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.88
431098,Lankelly Lane,2023-08-16 16:40:00+00:00,feeder,10.0,N Current (RMS),A,29.8
431098,Lankelly Lane,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.5
431098,Lankelly Lane,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
431098,Lankelly Lane,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.1
431098,Lankelly Lane,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,32.8
431098,Lankelly Lane,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
431098,Lankelly Lane,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
431098,Lankelly Lane,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
431098,Lankelly Lane,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
431098,Lankelly Lane,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
431098,Lankelly Lane,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
431098,Lankelly Lane,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
431098,Lankelly Lane,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
431098,Lankelly Lane,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
431098,Lankelly Lane,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,7.08
431098,Lankelly Lane,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,7.09
431098,Lankelly Lane,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,11.87
431098,Lankelly Lane,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,29.7
431098,Lankelly Lane,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,30.5
431098,Lankelly Lane,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,31.8
431098,Lankelly Lane,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,50.0
431098,Lankelly Lane,2023-08-16 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-16 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 16:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 16:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 16:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-16 16:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
431098,Lankelly Lane,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
431098,Lankelly Lane,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
431098,Lankelly Lane,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.77
431098,Lankelly Lane,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.23
431098,Lankelly Lane,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.08
431098,Lankelly Lane,2023-08-16 16:30:00+00:00,feeder,10.0,N Current (RMS),A,30.3
431098,Lankelly Lane,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
431098,Lankelly Lane,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
431098,Lankelly Lane,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.1
431098,Lankelly Lane,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,32.8
431098,Lankelly Lane,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
431098,Lankelly Lane,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
431098,Lankelly Lane,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
431098,Lankelly Lane,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
431098,Lankelly Lane,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
431098,Lankelly Lane,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
431098,Lankelly Lane,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
431098,Lankelly Lane,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
431098,Lankelly Lane,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,5.78
431098,Lankelly Lane,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,5.25
431098,Lankelly Lane,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,10.07
431098,Lankelly Lane,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,30.2
431098,Lankelly Lane,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,26.6
431098,Lankelly Lane,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,25.8
431098,Lankelly Lane,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,43.0
431098,Lankelly Lane,2023-08-16 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-16 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 16:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 16:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 16:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-16 16:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
431098,Lankelly Lane,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
431098,Lankelly Lane,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
431098,Lankelly Lane,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.49
431098,Lankelly Lane,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.26
431098,Lankelly Lane,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.95
431098,Lankelly Lane,2023-08-16 16:20:00+00:00,feeder,10.0,N Current (RMS),A,28.3
431098,Lankelly Lane,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.7
431098,Lankelly Lane,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
431098,Lankelly Lane,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.4
431098,Lankelly Lane,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,32.8
431098,Lankelly Lane,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
431098,Lankelly Lane,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.68
431098,Lankelly Lane,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
431098,Lankelly Lane,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
431098,Lankelly Lane,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
431098,Lankelly Lane,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
431098,Lankelly Lane,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
431098,Lankelly Lane,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
431098,Lankelly Lane,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
431098,Lankelly Lane,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,7.5
431098,Lankelly Lane,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,6.28
431098,Lankelly Lane,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,9.94
431098,Lankelly Lane,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,28.1
431098,Lankelly Lane,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,32.7
431098,Lankelly Lane,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,30.2
431098,Lankelly Lane,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,43.4
431098,Lankelly Lane,2023-08-16 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-16 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 16:10:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-16 16:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 16:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-16 16:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-16 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
431098,Lankelly Lane,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
431098,Lankelly Lane,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
431098,Lankelly Lane,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.76
431098,Lankelly Lane,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.91
431098,Lankelly Lane,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.32
431098,Lankelly Lane,2023-08-16 16:10:00+00:00,feeder,10.0,N Current (RMS),A,39.7
431098,Lankelly Lane,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
431098,Lankelly Lane,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,48.7
431098,Lankelly Lane,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.4
431098,Lankelly Lane,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,32.8
431098,Lankelly Lane,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
