Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.84
431098,Lankelly Lane,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
431098,Lankelly Lane,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
431098,Lankelly Lane,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
431098,Lankelly Lane,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.59
431098,Lankelly Lane,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
431098,Lankelly Lane,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
431098,Lankelly Lane,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
431098,Lankelly Lane,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,3.8
431098,Lankelly Lane,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,10.91
431098,Lankelly Lane,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,11.31
431098,Lankelly Lane,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,39.4
431098,Lankelly Lane,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,20.0
431098,Lankelly Lane,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,48.7
431098,Lankelly Lane,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,47.3
431098,Lankelly Lane,2023-08-16 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 16:00:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-16 16:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 16:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-16 16:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-16 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
431098,Lankelly Lane,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
431098,Lankelly Lane,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
431098,Lankelly Lane,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.48
431098,Lankelly Lane,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.36
431098,Lankelly Lane,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.65
431098,Lankelly Lane,2023-08-16 16:00:00+00:00,feeder,10.0,N Current (RMS),A,44.5
431098,Lankelly Lane,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
431098,Lankelly Lane,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,57.5
431098,Lankelly Lane,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.7
431098,Lankelly Lane,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,32.8
431098,Lankelly Lane,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
431098,Lankelly Lane,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.04
431098,Lankelly Lane,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
431098,Lankelly Lane,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
431098,Lankelly Lane,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
431098,Lankelly Lane,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.95
431098,Lankelly Lane,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
431098,Lankelly Lane,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
431098,Lankelly Lane,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
431098,Lankelly Lane,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,4.51
431098,Lankelly Lane,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,12.36
431098,Lankelly Lane,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,10.64
431098,Lankelly Lane,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,44.1
431098,Lankelly Lane,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,22.2
431098,Lankelly Lane,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,57.4
431098,Lankelly Lane,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,45.6
431098,Lankelly Lane,2023-08-16 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
431098,Lankelly Lane,2023-08-16 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-16 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 15:50:00+00:00,feeder,,L3 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-16 15:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 15:50:00+00:00,feeder,,L1 Active Power,kW,-0.05
431098,Lankelly Lane,2023-08-16 15:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-16 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
431098,Lankelly Lane,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
431098,Lankelly Lane,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
431098,Lankelly Lane,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.86
431098,Lankelly Lane,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.8
431098,Lankelly Lane,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.99
431098,Lankelly Lane,2023-08-16 15:50:00+00:00,feeder,10.0,N Current (RMS),A,58.7
431098,Lankelly Lane,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
431098,Lankelly Lane,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.9
431098,Lankelly Lane,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,81.3
431098,Lankelly Lane,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,32.8
431098,Lankelly Lane,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
431098,Lankelly Lane,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.92
431098,Lankelly Lane,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
431098,Lankelly Lane,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
431098,Lankelly Lane,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
431098,Lankelly Lane,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
431098,Lankelly Lane,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
431098,Lankelly Lane,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
431098,Lankelly Lane,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,3.9
431098,Lankelly Lane,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,7.83
431098,Lankelly Lane,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,19.94
431098,Lankelly Lane,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,58.5
431098,Lankelly Lane,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,21.0
431098,Lankelly Lane,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,34.0
431098,Lankelly Lane,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,81.1
431098,Lankelly Lane,2023-08-16 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-16 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-16 15:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 15:40:00+00:00,feeder,,L2 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-16 15:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-16 15:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
431098,Lankelly Lane,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
431098,Lankelly Lane,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
431098,Lankelly Lane,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.45
431098,Lankelly Lane,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.38
431098,Lankelly Lane,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.66
431098,Lankelly Lane,2023-08-16 15:40:00+00:00,feeder,10.0,N Current (RMS),A,51.2
431098,Lankelly Lane,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,42.7
431098,Lankelly Lane,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
431098,Lankelly Lane,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,66.6
431098,Lankelly Lane,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,32.9
431098,Lankelly Lane,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
431098,Lankelly Lane,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
431098,Lankelly Lane,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
431098,Lankelly Lane,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
431098,Lankelly Lane,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
431098,Lankelly Lane,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
431098,Lankelly Lane,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
431098,Lankelly Lane,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,9.45
431098,Lankelly Lane,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,3.42
431098,Lankelly Lane,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,15.63
431098,Lankelly Lane,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,51.0
431098,Lankelly Lane,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,42.7
431098,Lankelly Lane,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,17.7
431098,Lankelly Lane,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,66.4
431098,Lankelly Lane,2023-08-16 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-16 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 15:30:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 15:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 15:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-16 15:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
431098,Lankelly Lane,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
431098,Lankelly Lane,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
431098,Lankelly Lane,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.38
431098,Lankelly Lane,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.41
431098,Lankelly Lane,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.61
431098,Lankelly Lane,2023-08-16 15:30:00+00:00,feeder,10.0,N Current (RMS),A,35.5
431098,Lankelly Lane,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
431098,Lankelly Lane,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
431098,Lankelly Lane,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,65.6
431098,Lankelly Lane,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,32.9
431098,Lankelly Lane,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
431098,Lankelly Lane,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
431098,Lankelly Lane,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
431098,Lankelly Lane,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
431098,Lankelly Lane,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
431098,Lankelly Lane,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
431098,Lankelly Lane,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
431098,Lankelly Lane,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
431098,Lankelly Lane,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,5.4
431098,Lankelly Lane,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,8.43
431098,Lankelly Lane,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,15.58
431098,Lankelly Lane,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,35.4
431098,Lankelly Lane,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,25.6
431098,Lankelly Lane,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,36.8
431098,Lankelly Lane,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,65.4
431098,Lankelly Lane,2023-08-16 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-16 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 15:20:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 15:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 15:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-16 15:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
431098,Lankelly Lane,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
431098,Lankelly Lane,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
431098,Lankelly Lane,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.43
431098,Lankelly Lane,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.59
431098,Lankelly Lane,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.6
431098,Lankelly Lane,2023-08-16 15:20:00+00:00,feeder,10.0,N Current (RMS),A,31.7
431098,Lankelly Lane,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.1
431098,Lankelly Lane,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.2
431098,Lankelly Lane,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,61.6
431098,Lankelly Lane,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,33.0
431098,Lankelly Lane,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
431098,Lankelly Lane,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
431098,Lankelly Lane,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
431098,Lankelly Lane,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
431098,Lankelly Lane,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
431098,Lankelly Lane,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
431098,Lankelly Lane,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
431098,Lankelly Lane,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
431098,Lankelly Lane,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,5.45
431098,Lankelly Lane,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,8.6
431098,Lankelly Lane,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,14.58
431098,Lankelly Lane,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,31.6
431098,Lankelly Lane,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,26.2
431098,Lankelly Lane,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,37.3
431098,Lankelly Lane,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,61.5
431098,Lankelly Lane,2023-08-16 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-16 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 15:10:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 15:10:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-16 15:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-16 15:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-16 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
431098,Lankelly Lane,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
431098,Lankelly Lane,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
431098,Lankelly Lane,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.9
431098,Lankelly Lane,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.19
431098,Lankelly Lane,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.36
431098,Lankelly Lane,2023-08-16 15:10:00+00:00,feeder,10.0,N Current (RMS),A,48.6
431098,Lankelly Lane,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
431098,Lankelly Lane,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
431098,Lankelly Lane,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,76.5
431098,Lankelly Lane,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,33.0
431098,Lankelly Lane,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
431098,Lankelly Lane,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
431098,Lankelly Lane,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
431098,Lankelly Lane,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
431098,Lankelly Lane,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
431098,Lankelly Lane,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
431098,Lankelly Lane,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
431098,Lankelly Lane,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,5.92
431098,Lankelly Lane,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,5.23
431098,Lankelly Lane,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,18.33
431098,Lankelly Lane,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,48.4
431098,Lankelly Lane,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,27.4
431098,Lankelly Lane,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,26.5
431098,Lankelly Lane,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,76.4
431098,Lankelly Lane,2023-08-16 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-16 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 15:00:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-16 15:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 15:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-16 15:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-16 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
431098,Lankelly Lane,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
431098,Lankelly Lane,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
431098,Lankelly Lane,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.53
431098,Lankelly Lane,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.79
431098,Lankelly Lane,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.08
431098,Lankelly Lane,2023-08-16 15:00:00+00:00,feeder,10.0,N Current (RMS),A,41.8
431098,Lankelly Lane,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
431098,Lankelly Lane,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,54.6
431098,Lankelly Lane,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,68.6
431098,Lankelly Lane,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,33.0
431098,Lankelly Lane,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
431098,Lankelly Lane,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
431098,Lankelly Lane,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
431098,Lankelly Lane,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
431098,Lankelly Lane,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
431098,Lankelly Lane,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
431098,Lankelly Lane,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
431098,Lankelly Lane,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
431098,Lankelly Lane,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,3.57
431098,Lankelly Lane,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,12.8
431098,Lankelly Lane,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,16.04
431098,Lankelly Lane,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,41.6
431098,Lankelly Lane,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,19.6
431098,Lankelly Lane,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,54.6
431098,Lankelly Lane,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,68.4
431098,Lankelly Lane,2023-08-16 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-16 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-16 14:50:00+00:00,feeder,,L3 Active Power,kW,0.05
431098,Lankelly Lane,2023-08-16 14:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-16 14:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-16 14:50:00+00:00,feeder,,N Current (RMS),A,0.7
431098,Lankelly Lane,2023-08-16 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
431098,Lankelly Lane,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
431098,Lankelly Lane,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
431098,Lankelly Lane,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.29
431098,Lankelly Lane,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.52
431098,Lankelly Lane,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.33
431098,Lankelly Lane,2023-08-16 14:50:00+00:00,feeder,10.0,N Current (RMS),A,54.8
431098,Lankelly Lane,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
431098,Lankelly Lane,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,78.1
431098,Lankelly Lane,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,61.6
431098,Lankelly Lane,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,33.1
431098,Lankelly Lane,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
431098,Lankelly Lane,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.26
431098,Lankelly Lane,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
431098,Lankelly Lane,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
431098,Lankelly Lane,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
431098,Lankelly Lane,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
431098,Lankelly Lane,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
431098,Lankelly Lane,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
431098,Lankelly Lane,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,2.34
431098,Lankelly Lane,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,18.5
431098,Lankelly Lane,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,14.3
431098,Lankelly Lane,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,54.4
431098,Lankelly Lane,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,14.4
431098,Lankelly Lane,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,78.0
431098,Lankelly Lane,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,61.5
431098,Lankelly Lane,2023-08-16 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-16 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-16 14:40:00+00:00,feeder,,L3 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-16 14:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 14:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-16 14:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-16 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
431098,Lankelly Lane,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
431098,Lankelly Lane,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
431098,Lankelly Lane,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.2
431098,Lankelly Lane,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.72
431098,Lankelly Lane,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.88
431098,Lankelly Lane,2023-08-16 14:40:00+00:00,feeder,10.0,N Current (RMS),A,41.0
431098,Lankelly Lane,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
431098,Lankelly Lane,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,54.9
431098,Lankelly Lane,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,57.9
431098,Lankelly Lane,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,33.0
431098,Lankelly Lane,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
431098,Lankelly Lane,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
431098,Lankelly Lane,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
431098,Lankelly Lane,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
431098,Lankelly Lane,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
431098,Lankelly Lane,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
431098,Lankelly Lane,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
431098,Lankelly Lane,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
431098,Lankelly Lane,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,-0.16
431098,Lankelly Lane,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,12.72
431098,Lankelly Lane,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,13.85
431098,Lankelly Lane,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,40.8
431098,Lankelly Lane,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,12.3
431098,Lankelly Lane,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,54.9
431098,Lankelly Lane,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,57.8
431098,Lankelly Lane,2023-08-16 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 14:30:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-16 14:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-16 14:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-16 14:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-16 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
431098,Lankelly Lane,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
431098,Lankelly Lane,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
431098,Lankelly Lane,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.43
431098,Lankelly Lane,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.05
431098,Lankelly Lane,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.78
431098,Lankelly Lane,2023-08-16 14:30:00+00:00,feeder,10.0,N Current (RMS),A,35.0
431098,Lankelly Lane,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
431098,Lankelly Lane,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,56.9
431098,Lankelly Lane,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.1
431098,Lankelly Lane,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,32.9
431098,Lankelly Lane,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
431098,Lankelly Lane,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
431098,Lankelly Lane,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
431098,Lankelly Lane,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
431098,Lankelly Lane,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
431098,Lankelly Lane,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
431098,Lankelly Lane,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.73
431098,Lankelly Lane,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
431098,Lankelly Lane,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,2.46
431098,Lankelly Lane,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,13.04
431098,Lankelly Lane,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,10.76
431098,Lankelly Lane,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,34.7
431098,Lankelly Lane,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,15.6
431098,Lankelly Lane,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,56.8
431098,Lankelly Lane,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,46.0
431098,Lankelly Lane,2023-08-16 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-16 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 14:20:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 14:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 14:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-16 14:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
431098,Lankelly Lane,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
431098,Lankelly Lane,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
431098,Lankelly Lane,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.36
431098,Lankelly Lane,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.3
431098,Lankelly Lane,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.58
431098,Lankelly Lane,2023-08-16 14:20:00+00:00,feeder,10.0,N Current (RMS),A,28.9
431098,Lankelly Lane,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
431098,Lankelly Lane,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
431098,Lankelly Lane,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.0
431098,Lankelly Lane,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,32.8
431098,Lankelly Lane,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
431098,Lankelly Lane,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
431098,Lankelly Lane,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
431098,Lankelly Lane,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
431098,Lankelly Lane,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
431098,Lankelly Lane,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
431098,Lankelly Lane,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
431098,Lankelly Lane,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,2.38
431098,Lankelly Lane,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,7.31
431098,Lankelly Lane,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,11.56
431098,Lankelly Lane,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,28.8
431098,Lankelly Lane,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,13.9
431098,Lankelly Lane,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,32.8
431098,Lankelly Lane,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,49.9
431098,Lankelly Lane,2023-08-16 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-16 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 14:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 14:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 14:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-16 14:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
431098,Lankelly Lane,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.39
431098,Lankelly Lane,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
431098,Lankelly Lane,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.3
431098,Lankelly Lane,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.22
431098,Lankelly Lane,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.66
431098,Lankelly Lane,2023-08-16 14:10:00+00:00,feeder,10.0,N Current (RMS),A,30.5
431098,Lankelly Lane,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
431098,Lankelly Lane,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
431098,Lankelly Lane,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.0
431098,Lankelly Lane,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,32.7
431098,Lankelly Lane,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
431098,Lankelly Lane,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
431098,Lankelly Lane,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
431098,Lankelly Lane,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
431098,Lankelly Lane,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
431098,Lankelly Lane,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
431098,Lankelly Lane,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.39
431098,Lankelly Lane,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
431098,Lankelly Lane,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,3.31
431098,Lankelly Lane,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,3.24
431098,Lankelly Lane,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,10.65
431098,Lankelly Lane,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,30.4
431098,Lankelly Lane,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,17.8
431098,Lankelly Lane,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,23.7
431098,Lankelly Lane,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,44.9
431098,Lankelly Lane,2023-08-16 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-16 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 14:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 14:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 14:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-16 14:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
431098,Lankelly Lane,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.09
431098,Lankelly Lane,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
431098,Lankelly Lane,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.95
431098,Lankelly Lane,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.7
431098,Lankelly Lane,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.29
431098,Lankelly Lane,2023-08-16 14:00:00+00:00,feeder,10.0,N Current (RMS),A,25.0
431098,Lankelly Lane,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
431098,Lankelly Lane,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
431098,Lankelly Lane,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.2
431098,Lankelly Lane,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,32.5
431098,Lankelly Lane,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
431098,Lankelly Lane,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
431098,Lankelly Lane,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
431098,Lankelly Lane,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
431098,Lankelly Lane,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
431098,Lankelly Lane,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
431098,Lankelly Lane,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.1
431098,Lankelly Lane,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
431098,Lankelly Lane,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,4.96
431098,Lankelly Lane,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,6.72
431098,Lankelly Lane,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,12.27
431098,Lankelly Lane,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,25.0
431098,Lankelly Lane,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,24.1
431098,Lankelly Lane,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,35.6
431098,Lankelly Lane,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,52.1
431098,Lankelly Lane,2023-08-16 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-16 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 13:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 13:50:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-16 13:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-16 13:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
431098,Lankelly Lane,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.86
431098,Lankelly Lane,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
431098,Lankelly Lane,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.75
431098,Lankelly Lane,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.38
431098,Lankelly Lane,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.23
431098,Lankelly Lane,2023-08-16 13:50:00+00:00,feeder,10.0,N Current (RMS),A,32.4
431098,Lankelly Lane,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
431098,Lankelly Lane,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.7
431098,Lankelly Lane,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,62.8
431098,Lankelly Lane,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,32.4
431098,Lankelly Lane,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
431098,Lankelly Lane,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.6
431098,Lankelly Lane,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
431098,Lankelly Lane,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
431098,Lankelly Lane,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
431098,Lankelly Lane,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
431098,Lankelly Lane,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
431098,Lankelly Lane,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.87
431098,Lankelly Lane,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
431098,Lankelly Lane,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,5.76
431098,Lankelly Lane,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,6.41
431098,Lankelly Lane,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,15.21
431098,Lankelly Lane,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,32.4
431098,Lankelly Lane,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,26.8
431098,Lankelly Lane,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,32.8
431098,Lankelly Lane,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,62.7
431098,Lankelly Lane,2023-08-16 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-16 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 13:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 13:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 13:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-16 13:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
431098,Lankelly Lane,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
431098,Lankelly Lane,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
431098,Lankelly Lane,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
431098,Lankelly Lane,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.11
431098,Lankelly Lane,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.59
431098,Lankelly Lane,2023-08-16 13:40:00+00:00,feeder,10.0,N Current (RMS),A,28.4
431098,Lankelly Lane,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
431098,Lankelly Lane,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
431098,Lankelly Lane,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
431098,Lankelly Lane,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,32.2
431098,Lankelly Lane,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
431098,Lankelly Lane,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
431098,Lankelly Lane,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
431098,Lankelly Lane,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
431098,Lankelly Lane,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
431098,Lankelly Lane,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.82
431098,Lankelly Lane,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
431098,Lankelly Lane,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,2.1
431098,Lankelly Lane,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,5.12
431098,Lankelly Lane,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,9.58
431098,Lankelly Lane,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,28.3
431098,Lankelly Lane,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,17.4
431098,Lankelly Lane,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,25.6
431098,Lankelly Lane,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,42.7
431098,Lankelly Lane,2023-08-16 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-16 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 13:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 13:30:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-16 13:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-16 13:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
431098,Lankelly Lane,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
431098,Lankelly Lane,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
431098,Lankelly Lane,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.18
431098,Lankelly Lane,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.07
