Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.44
431098,Lankelly Lane,2023-08-16 13:30:00+00:00,feeder,10.0,N Current (RMS),A,35.6
431098,Lankelly Lane,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
431098,Lankelly Lane,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
431098,Lankelly Lane,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.9
431098,Lankelly Lane,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,32.1
431098,Lankelly Lane,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
431098,Lankelly Lane,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
431098,Lankelly Lane,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
431098,Lankelly Lane,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
431098,Lankelly Lane,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
431098,Lankelly Lane,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
431098,Lankelly Lane,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
431098,Lankelly Lane,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,4.18
431098,Lankelly Lane,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,3.09
431098,Lankelly Lane,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,11.42
431098,Lankelly Lane,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,35.5
431098,Lankelly Lane,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,22.2
431098,Lankelly Lane,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,19.9
431098,Lankelly Lane,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,48.8
431098,Lankelly Lane,2023-08-16 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-16 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 13:20:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 13:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 13:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-16 13:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
431098,Lankelly Lane,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
431098,Lankelly Lane,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
431098,Lankelly Lane,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
431098,Lankelly Lane,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.25
431098,Lankelly Lane,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.68
431098,Lankelly Lane,2023-08-16 13:20:00+00:00,feeder,10.0,N Current (RMS),A,40.8
431098,Lankelly Lane,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
431098,Lankelly Lane,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
431098,Lankelly Lane,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,57.1
431098,Lankelly Lane,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,31.9
431098,Lankelly Lane,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
431098,Lankelly Lane,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
431098,Lankelly Lane,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
431098,Lankelly Lane,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
431098,Lankelly Lane,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
431098,Lankelly Lane,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
431098,Lankelly Lane,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
431098,Lankelly Lane,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,1.61
431098,Lankelly Lane,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,4.28
431098,Lankelly Lane,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,13.65
431098,Lankelly Lane,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,40.7
431098,Lankelly Lane,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,14.2
431098,Lankelly Lane,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,22.2
431098,Lankelly Lane,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,57.0
431098,Lankelly Lane,2023-08-16 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-16 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-16 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 13:10:00+00:00,feeder,,L3 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-16 13:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 13:10:00+00:00,feeder,,L1 Active Power,kW,-0.04
431098,Lankelly Lane,2023-08-16 13:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-16 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
431098,Lankelly Lane,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
431098,Lankelly Lane,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
431098,Lankelly Lane,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
431098,Lankelly Lane,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.2
431098,Lankelly Lane,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.21
431098,Lankelly Lane,2023-08-16 13:10:00+00:00,feeder,10.0,N Current (RMS),A,52.9
431098,Lankelly Lane,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
431098,Lankelly Lane,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.3
431098,Lankelly Lane,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,73.6
431098,Lankelly Lane,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,31.7
431098,Lankelly Lane,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
431098,Lankelly Lane,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
431098,Lankelly Lane,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
431098,Lankelly Lane,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
431098,Lankelly Lane,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
431098,Lankelly Lane,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
431098,Lankelly Lane,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
431098,Lankelly Lane,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,1.11
431098,Lankelly Lane,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,8.22
431098,Lankelly Lane,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,17.17
431098,Lankelly Lane,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,52.7
431098,Lankelly Lane,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,13.0
431098,Lankelly Lane,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,35.4
431098,Lankelly Lane,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,73.4
431098,Lankelly Lane,2023-08-16 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-16 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 13:00:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-16 13:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 13:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-16 13:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-16 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
431098,Lankelly Lane,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
431098,Lankelly Lane,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
431098,Lankelly Lane,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.68
431098,Lankelly Lane,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.81
431098,Lankelly Lane,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.43
431098,Lankelly Lane,2023-08-16 13:00:00+00:00,feeder,10.0,N Current (RMS),A,36.7
431098,Lankelly Lane,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
431098,Lankelly Lane,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,41.7
431098,Lankelly Lane,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.0
431098,Lankelly Lane,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,31.6
431098,Lankelly Lane,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
431098,Lankelly Lane,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
431098,Lankelly Lane,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
431098,Lankelly Lane,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
431098,Lankelly Lane,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
431098,Lankelly Lane,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
431098,Lankelly Lane,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
431098,Lankelly Lane,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
431098,Lankelly Lane,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,0.71
431098,Lankelly Lane,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,9.81
431098,Lankelly Lane,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,10.41
431098,Lankelly Lane,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,36.5
431098,Lankelly Lane,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,11.9
431098,Lankelly Lane,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,41.7
431098,Lankelly Lane,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,45.0
431098,Lankelly Lane,2023-08-16 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 12:50:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 12:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 12:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-16 12:50:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-16 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
431098,Lankelly Lane,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
431098,Lankelly Lane,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
431098,Lankelly Lane,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
431098,Lankelly Lane,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.03
431098,Lankelly Lane,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.18
431098,Lankelly Lane,2023-08-16 12:50:00+00:00,feeder,10.0,N Current (RMS),A,32.4
431098,Lankelly Lane,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
431098,Lankelly Lane,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,43.3
431098,Lankelly Lane,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.6
431098,Lankelly Lane,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,31.4
431098,Lankelly Lane,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
431098,Lankelly Lane,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
431098,Lankelly Lane,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
431098,Lankelly Lane,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
431098,Lankelly Lane,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
431098,Lankelly Lane,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
431098,Lankelly Lane,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
431098,Lankelly Lane,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,1.07
431098,Lankelly Lane,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,10.02
431098,Lankelly Lane,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,7.17
431098,Lankelly Lane,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,32.2
431098,Lankelly Lane,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,12.3
431098,Lankelly Lane,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,43.3
431098,Lankelly Lane,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,32.5
431098,Lankelly Lane,2023-08-16 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 12:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 12:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 12:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 12:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
431098,Lankelly Lane,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
431098,Lankelly Lane,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
431098,Lankelly Lane,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
431098,Lankelly Lane,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.21
431098,Lankelly Lane,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.94
431098,Lankelly Lane,2023-08-16 12:40:00+00:00,feeder,10.0,N Current (RMS),A,31.5
431098,Lankelly Lane,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
431098,Lankelly Lane,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,41.5
431098,Lankelly Lane,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
431098,Lankelly Lane,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,31.2
431098,Lankelly Lane,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
431098,Lankelly Lane,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
431098,Lankelly Lane,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
431098,Lankelly Lane,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.21
431098,Lankelly Lane,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
431098,Lankelly Lane,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
431098,Lankelly Lane,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
431098,Lankelly Lane,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,2.16
431098,Lankelly Lane,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,7.21
431098,Lankelly Lane,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,6.94
431098,Lankelly Lane,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,31.3
431098,Lankelly Lane,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,14.3
431098,Lankelly Lane,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,41.5
431098,Lankelly Lane,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,31.0
431098,Lankelly Lane,2023-08-16 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-16 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 12:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 12:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 12:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-16 12:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
431098,Lankelly Lane,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
431098,Lankelly Lane,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
431098,Lankelly Lane,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.19
431098,Lankelly Lane,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
431098,Lankelly Lane,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.06
431098,Lankelly Lane,2023-08-16 12:30:00+00:00,feeder,10.0,N Current (RMS),A,36.0
431098,Lankelly Lane,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
431098,Lankelly Lane,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
431098,Lankelly Lane,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
431098,Lankelly Lane,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,30.9
431098,Lankelly Lane,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
431098,Lankelly Lane,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
431098,Lankelly Lane,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
431098,Lankelly Lane,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
431098,Lankelly Lane,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
431098,Lankelly Lane,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
431098,Lankelly Lane,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
431098,Lankelly Lane,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
431098,Lankelly Lane,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,-0.18
431098,Lankelly Lane,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,0.92
431098,Lankelly Lane,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,10.04
431098,Lankelly Lane,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,35.9
431098,Lankelly Lane,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,16.4
431098,Lankelly Lane,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,14.0
431098,Lankelly Lane,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,42.7
431098,Lankelly Lane,2023-08-16 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-16 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-16 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 12:20:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-16 12:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 12:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-16 12:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
431098,Lankelly Lane,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
431098,Lankelly Lane,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
431098,Lankelly Lane,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.77
431098,Lankelly Lane,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.5
431098,Lankelly Lane,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.19
431098,Lankelly Lane,2023-08-16 12:20:00+00:00,feeder,10.0,N Current (RMS),A,45.5
431098,Lankelly Lane,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
431098,Lankelly Lane,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
431098,Lankelly Lane,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,56.7
431098,Lankelly Lane,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,30.7
431098,Lankelly Lane,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
431098,Lankelly Lane,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
431098,Lankelly Lane,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
431098,Lankelly Lane,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
431098,Lankelly Lane,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
431098,Lankelly Lane,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
431098,Lankelly Lane,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
431098,Lankelly Lane,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
431098,Lankelly Lane,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,-0.75
431098,Lankelly Lane,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,2.52
431098,Lankelly Lane,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,13.16
431098,Lankelly Lane,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,45.3
431098,Lankelly Lane,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,11.2
431098,Lankelly Lane,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,16.2
431098,Lankelly Lane,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,56.6
431098,Lankelly Lane,2023-08-16 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
431098,Lankelly Lane,2023-08-16 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-16 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 12:10:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-16 12:10:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-16 12:10:00+00:00,feeder,,L1 Active Power,kW,-0.04
431098,Lankelly Lane,2023-08-16 12:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-16 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
431098,Lankelly Lane,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
431098,Lankelly Lane,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
431098,Lankelly Lane,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.09
431098,Lankelly Lane,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
431098,Lankelly Lane,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.33
431098,Lankelly Lane,2023-08-16 12:10:00+00:00,feeder,10.0,N Current (RMS),A,57.0
431098,Lankelly Lane,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
431098,Lankelly Lane,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
431098,Lankelly Lane,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,72.0
431098,Lankelly Lane,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,30.5
431098,Lankelly Lane,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
431098,Lankelly Lane,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
431098,Lankelly Lane,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
431098,Lankelly Lane,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
431098,Lankelly Lane,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
431098,Lankelly Lane,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
431098,Lankelly Lane,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
431098,Lankelly Lane,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
431098,Lankelly Lane,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
431098,Lankelly Lane,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,-0.06
431098,Lankelly Lane,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,1.75
431098,Lankelly Lane,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,17.29
431098,Lankelly Lane,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,56.8
431098,Lankelly Lane,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,10.4
431098,Lankelly Lane,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,17.0
431098,Lankelly Lane,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,71.8
431098,Lankelly Lane,2023-08-16 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-16 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-16 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 12:00:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-16 12:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 12:00:00+00:00,feeder,,L1 Active Power,kW,-0.04
431098,Lankelly Lane,2023-08-16 12:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-16 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
431098,Lankelly Lane,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
431098,Lankelly Lane,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
431098,Lankelly Lane,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.4
431098,Lankelly Lane,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.31
431098,Lankelly Lane,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.31
431098,Lankelly Lane,2023-08-16 12:00:00+00:00,feeder,10.0,N Current (RMS),A,50.8
431098,Lankelly Lane,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
431098,Lankelly Lane,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.1
431098,Lankelly Lane,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,63.6
431098,Lankelly Lane,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,30.3
431098,Lankelly Lane,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
431098,Lankelly Lane,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
431098,Lankelly Lane,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
431098,Lankelly Lane,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
431098,Lankelly Lane,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
431098,Lankelly Lane,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
431098,Lankelly Lane,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
431098,Lankelly Lane,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
431098,Lankelly Lane,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,-0.36
431098,Lankelly Lane,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,5.33
431098,Lankelly Lane,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,15.27
431098,Lankelly Lane,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,50.6
431098,Lankelly Lane,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,11.0
431098,Lankelly Lane,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,34.2
431098,Lankelly Lane,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,63.5
431098,Lankelly Lane,2023-08-16 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-16 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-16 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 11:50:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-16 11:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 11:50:00+00:00,feeder,,L1 Active Power,kW,-0.04
431098,Lankelly Lane,2023-08-16 11:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
431098,Lankelly Lane,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
431098,Lankelly Lane,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
431098,Lankelly Lane,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
431098,Lankelly Lane,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.41
431098,Lankelly Lane,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.26
431098,Lankelly Lane,2023-08-16 11:50:00+00:00,feeder,10.0,N Current (RMS),A,44.8
431098,Lankelly Lane,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
431098,Lankelly Lane,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.9
431098,Lankelly Lane,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,63.8
431098,Lankelly Lane,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,30.1
431098,Lankelly Lane,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
431098,Lankelly Lane,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
431098,Lankelly Lane,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
431098,Lankelly Lane,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
431098,Lankelly Lane,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
431098,Lankelly Lane,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
431098,Lankelly Lane,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
431098,Lankelly Lane,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
431098,Lankelly Lane,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,1.05
431098,Lankelly Lane,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,6.43
431098,Lankelly Lane,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,15.22
431098,Lankelly Lane,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,44.6
431098,Lankelly Lane,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,13.6
431098,Lankelly Lane,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,29.9
431098,Lankelly Lane,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,63.6
431098,Lankelly Lane,2023-08-16 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-16 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 11:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 11:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 11:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-16 11:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
431098,Lankelly Lane,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
431098,Lankelly Lane,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
431098,Lankelly Lane,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.64
431098,Lankelly Lane,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.91
431098,Lankelly Lane,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.15
431098,Lankelly Lane,2023-08-16 11:40:00+00:00,feeder,10.0,N Current (RMS),A,34.5
431098,Lankelly Lane,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
431098,Lankelly Lane,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
431098,Lankelly Lane,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.0
431098,Lankelly Lane,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,29.9
431098,Lankelly Lane,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
431098,Lankelly Lane,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
431098,Lankelly Lane,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
431098,Lankelly Lane,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
431098,Lankelly Lane,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
431098,Lankelly Lane,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.57
431098,Lankelly Lane,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
431098,Lankelly Lane,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
431098,Lankelly Lane,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
431098,Lankelly Lane,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,4.64
431098,Lankelly Lane,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,4.94
431098,Lankelly Lane,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,12.13
431098,Lankelly Lane,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,34.3
431098,Lankelly Lane,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,22.6
431098,Lankelly Lane,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,25.6
431098,Lankelly Lane,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,50.9
431098,Lankelly Lane,2023-08-16 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-16 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 11:30:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 11:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 11:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-16 11:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
431098,Lankelly Lane,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
431098,Lankelly Lane,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
431098,Lankelly Lane,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.67
431098,Lankelly Lane,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.62
431098,Lankelly Lane,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.22
431098,Lankelly Lane,2023-08-16 11:30:00+00:00,feeder,10.0,N Current (RMS),A,33.3
431098,Lankelly Lane,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
431098,Lankelly Lane,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
431098,Lankelly Lane,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.2
431098,Lankelly Lane,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,29.7
431098,Lankelly Lane,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
431098,Lankelly Lane,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
431098,Lankelly Lane,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
431098,Lankelly Lane,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
431098,Lankelly Lane,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
431098,Lankelly Lane,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
431098,Lankelly Lane,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
431098,Lankelly Lane,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
431098,Lankelly Lane,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
431098,Lankelly Lane,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,0.69
431098,Lankelly Lane,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,4.63
431098,Lankelly Lane,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,11.2
431098,Lankelly Lane,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,33.2
431098,Lankelly Lane,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,11.5
431098,Lankelly Lane,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,24.5
431098,Lankelly Lane,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,50.1
431098,Lankelly Lane,2023-08-16 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-16 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 11:20:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 11:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 11:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-16 11:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
431098,Lankelly Lane,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
431098,Lankelly Lane,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
431098,Lankelly Lane,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.37
431098,Lankelly Lane,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.43
431098,Lankelly Lane,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.22
431098,Lankelly Lane,2023-08-16 11:20:00+00:00,feeder,10.0,N Current (RMS),A,30.2
431098,Lankelly Lane,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
431098,Lankelly Lane,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
431098,Lankelly Lane,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.0
431098,Lankelly Lane,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,29.5
431098,Lankelly Lane,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
431098,Lankelly Lane,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
431098,Lankelly Lane,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
431098,Lankelly Lane,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
431098,Lankelly Lane,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
431098,Lankelly Lane,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
431098,Lankelly Lane,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.09
431098,Lankelly Lane,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
431098,Lankelly Lane,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,0.39
431098,Lankelly Lane,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,4.45
431098,Lankelly Lane,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,9.21
431098,Lankelly Lane,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,30.1
431098,Lankelly Lane,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,11.3
431098,Lankelly Lane,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,24.3
431098,Lankelly Lane,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,40.9
431098,Lankelly Lane,2023-08-16 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-16 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 11:10:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 11:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 11:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-16 11:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
431098,Lankelly Lane,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
431098,Lankelly Lane,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
431098,Lankelly Lane,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.65
431098,Lankelly Lane,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.34
431098,Lankelly Lane,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.97
431098,Lankelly Lane,2023-08-16 11:10:00+00:00,feeder,10.0,N Current (RMS),A,25.5
431098,Lankelly Lane,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
431098,Lankelly Lane,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
431098,Lankelly Lane,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.7
431098,Lankelly Lane,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,29.3
431098,Lankelly Lane,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.85
431098,Lankelly Lane,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
431098,Lankelly Lane,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
431098,Lankelly Lane,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
431098,Lankelly Lane,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
431098,Lankelly Lane,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.56
431098,Lankelly Lane,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
431098,Lankelly Lane,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,-0.63
431098,Lankelly Lane,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,4.35
431098,Lankelly Lane,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,7.95
431098,Lankelly Lane,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,25.4
431098,Lankelly Lane,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,11.0
431098,Lankelly Lane,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,23.5
431098,Lankelly Lane,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,34.6
431098,Lankelly Lane,2023-08-16 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-16 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 11:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 11:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 11:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 11:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
431098,Lankelly Lane,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
431098,Lankelly Lane,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
431098,Lankelly Lane,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.7
431098,Lankelly Lane,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.13
431098,Lankelly Lane,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.01
431098,Lankelly Lane,2023-08-16 11:00:00+00:00,feeder,10.0,N Current (RMS),A,26.1
431098,Lankelly Lane,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
431098,Lankelly Lane,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
431098,Lankelly Lane,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.3
431098,Lankelly Lane,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,29.1
431098,Lankelly Lane,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
431098,Lankelly Lane,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
431098,Lankelly Lane,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
431098,Lankelly Lane,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
431098,Lankelly Lane,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
431098,Lankelly Lane,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
431098,Lankelly Lane,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.77
431098,Lankelly Lane,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
431098,Lankelly Lane,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,3.7
431098,Lankelly Lane,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,4.14
431098,Lankelly Lane,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,7.01
431098,Lankelly Lane,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,25.9
431098,Lankelly Lane,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,20.0
431098,Lankelly Lane,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,23.6
431098,Lankelly Lane,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,32.3
431098,Lankelly Lane,2023-08-16 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-16 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 10:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 10:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 10:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-16 10:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
