Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-16 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
431098,Lankelly Lane,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
431098,Lankelly Lane,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.66
431098,Lankelly Lane,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.99
431098,Lankelly Lane,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.91
431098,Lankelly Lane,2023-08-16 10:50:00+00:00,feeder,10.0,N Current (RMS),A,24.9
431098,Lankelly Lane,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
431098,Lankelly Lane,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
431098,Lankelly Lane,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.2
431098,Lankelly Lane,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,28.9
431098,Lankelly Lane,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
431098,Lankelly Lane,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.37
431098,Lankelly Lane,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
431098,Lankelly Lane,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
431098,Lankelly Lane,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.1
431098,Lankelly Lane,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.02
431098,Lankelly Lane,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
431098,Lankelly Lane,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,2.67
431098,Lankelly Lane,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,5.01
431098,Lankelly Lane,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,9.89
431098,Lankelly Lane,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,24.8
431098,Lankelly Lane,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,15.2
431098,Lankelly Lane,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,26.8
431098,Lankelly Lane,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,42.1
431098,Lankelly Lane,2023-08-16 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-16 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 10:40:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 10:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 10:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-16 10:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
431098,Lankelly Lane,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
431098,Lankelly Lane,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
431098,Lankelly Lane,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
431098,Lankelly Lane,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.89
431098,Lankelly Lane,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.63
431098,Lankelly Lane,2023-08-16 10:40:00+00:00,feeder,10.0,N Current (RMS),A,29.7
431098,Lankelly Lane,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
431098,Lankelly Lane,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,43.5
431098,Lankelly Lane,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.4
431098,Lankelly Lane,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,28.7
431098,Lankelly Lane,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
431098,Lankelly Lane,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
431098,Lankelly Lane,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
431098,Lankelly Lane,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.11
431098,Lankelly Lane,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
431098,Lankelly Lane,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
431098,Lankelly Lane,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
431098,Lankelly Lane,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,1.24
431098,Lankelly Lane,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,9.89
431098,Lankelly Lane,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,10.61
431098,Lankelly Lane,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,29.6
431098,Lankelly Lane,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,12.4
431098,Lankelly Lane,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,43.6
431098,Lankelly Lane,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,45.3
431098,Lankelly Lane,2023-08-16 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-16 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 10:30:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-16 10:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 10:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-16 10:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
431098,Lankelly Lane,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
431098,Lankelly Lane,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
431098,Lankelly Lane,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
431098,Lankelly Lane,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.45
431098,Lankelly Lane,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.84
431098,Lankelly Lane,2023-08-16 10:30:00+00:00,feeder,10.0,N Current (RMS),A,35.9
431098,Lankelly Lane,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
431098,Lankelly Lane,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.1
431098,Lankelly Lane,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.1
431098,Lankelly Lane,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,28.4
431098,Lankelly Lane,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
431098,Lankelly Lane,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.32
431098,Lankelly Lane,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
431098,Lankelly Lane,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
431098,Lankelly Lane,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
431098,Lankelly Lane,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.85
431098,Lankelly Lane,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
431098,Lankelly Lane,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
431098,Lankelly Lane,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
431098,Lankelly Lane,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,1.27
431098,Lankelly Lane,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,8.46
431098,Lankelly Lane,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,11.82
431098,Lankelly Lane,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,35.7
431098,Lankelly Lane,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,12.2
431098,Lankelly Lane,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,36.2
431098,Lankelly Lane,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,51.0
431098,Lankelly Lane,2023-08-16 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-16 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 10:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 10:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 10:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-16 10:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
431098,Lankelly Lane,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
431098,Lankelly Lane,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.63
431098,Lankelly Lane,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.82
431098,Lankelly Lane,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.69
431098,Lankelly Lane,2023-08-16 10:20:00+00:00,feeder,10.0,N Current (RMS),A,28.4
431098,Lankelly Lane,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
431098,Lankelly Lane,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.7
431098,Lankelly Lane,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.2
431098,Lankelly Lane,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,28.2
431098,Lankelly Lane,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
431098,Lankelly Lane,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
431098,Lankelly Lane,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
431098,Lankelly Lane,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
431098,Lankelly Lane,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.9
431098,Lankelly Lane,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
431098,Lankelly Lane,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
431098,Lankelly Lane,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,4.65
431098,Lankelly Lane,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,7.84
431098,Lankelly Lane,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,10.67
431098,Lankelly Lane,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,28.3
431098,Lankelly Lane,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,21.6
431098,Lankelly Lane,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,33.7
431098,Lankelly Lane,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,46.2
431098,Lankelly Lane,2023-08-16 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-16 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 10:10:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-16 10:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 10:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-16 10:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
431098,Lankelly Lane,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
431098,Lankelly Lane,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
431098,Lankelly Lane,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.13
431098,Lankelly Lane,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.68
431098,Lankelly Lane,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.59
431098,Lankelly Lane,2023-08-16 10:10:00+00:00,feeder,10.0,N Current (RMS),A,36.4
431098,Lankelly Lane,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
431098,Lankelly Lane,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.9
431098,Lankelly Lane,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,57.0
431098,Lankelly Lane,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
431098,Lankelly Lane,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
431098,Lankelly Lane,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
431098,Lankelly Lane,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
431098,Lankelly Lane,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
431098,Lankelly Lane,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.88
431098,Lankelly Lane,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
431098,Lankelly Lane,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
431098,Lankelly Lane,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
431098,Lankelly Lane,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,4.15
431098,Lankelly Lane,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,8.69
431098,Lankelly Lane,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,13.56
431098,Lankelly Lane,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,36.2
431098,Lankelly Lane,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,20.4
431098,Lankelly Lane,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,37.0
431098,Lankelly Lane,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,56.9
431098,Lankelly Lane,2023-08-16 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-16 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 10:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 10:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 10:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-16 10:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
431098,Lankelly Lane,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
431098,Lankelly Lane,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.22
431098,Lankelly Lane,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.26
431098,Lankelly Lane,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.16
431098,Lankelly Lane,2023-08-16 10:00:00+00:00,feeder,10.0,N Current (RMS),A,34.4
431098,Lankelly Lane,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
431098,Lankelly Lane,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.6
431098,Lankelly Lane,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,59.6
431098,Lankelly Lane,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,27.8
431098,Lankelly Lane,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.21
431098,Lankelly Lane,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
431098,Lankelly Lane,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.71
431098,Lankelly Lane,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
431098,Lankelly Lane,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.68
431098,Lankelly Lane,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
431098,Lankelly Lane,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
431098,Lankelly Lane,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,7.23
431098,Lankelly Lane,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,8.28
431098,Lankelly Lane,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,14.14
431098,Lankelly Lane,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,34.3
431098,Lankelly Lane,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,30.7
431098,Lankelly Lane,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,35.7
431098,Lankelly Lane,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,59.5
431098,Lankelly Lane,2023-08-16 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-16 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-16 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 09:50:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-16 09:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 09:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-16 09:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
431098,Lankelly Lane,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
431098,Lankelly Lane,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
431098,Lankelly Lane,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.24
431098,Lankelly Lane,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
431098,Lankelly Lane,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.69
431098,Lankelly Lane,2023-08-16 09:50:00+00:00,feeder,10.0,N Current (RMS),A,44.5
431098,Lankelly Lane,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
431098,Lankelly Lane,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,50.9
431098,Lankelly Lane,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,56.6
431098,Lankelly Lane,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,27.6
431098,Lankelly Lane,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
431098,Lankelly Lane,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
431098,Lankelly Lane,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
431098,Lankelly Lane,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
431098,Lankelly Lane,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
431098,Lankelly Lane,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.51
431098,Lankelly Lane,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
431098,Lankelly Lane,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
431098,Lankelly Lane,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
431098,Lankelly Lane,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,3.28
431098,Lankelly Lane,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,10.02
431098,Lankelly Lane,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,13.66
431098,Lankelly Lane,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,44.2
431098,Lankelly Lane,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,18.0
431098,Lankelly Lane,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,50.8
431098,Lankelly Lane,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,56.5
431098,Lankelly Lane,2023-08-16 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-16 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-16 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 09:40:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-16 09:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 09:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-16 09:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
431098,Lankelly Lane,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
431098,Lankelly Lane,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
431098,Lankelly Lane,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
431098,Lankelly Lane,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.84
431098,Lankelly Lane,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
431098,Lankelly Lane,2023-08-16 09:40:00+00:00,feeder,10.0,N Current (RMS),A,45.2
431098,Lankelly Lane,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
431098,Lankelly Lane,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
431098,Lankelly Lane,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.7
431098,Lankelly Lane,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,27.4
431098,Lankelly Lane,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
431098,Lankelly Lane,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
431098,Lankelly Lane,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
431098,Lankelly Lane,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
431098,Lankelly Lane,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.51
431098,Lankelly Lane,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
431098,Lankelly Lane,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
431098,Lankelly Lane,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
431098,Lankelly Lane,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,3.09
431098,Lankelly Lane,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,4.87
431098,Lankelly Lane,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,12.97
431098,Lankelly Lane,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,45.0
431098,Lankelly Lane,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,17.8
431098,Lankelly Lane,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,23.8
431098,Lankelly Lane,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,53.6
431098,Lankelly Lane,2023-08-16 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-16 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-16 09:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 09:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 09:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-16 09:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
431098,Lankelly Lane,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
431098,Lankelly Lane,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
431098,Lankelly Lane,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.91
431098,Lankelly Lane,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.69
431098,Lankelly Lane,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.15
431098,Lankelly Lane,2023-08-16 09:30:00+00:00,feeder,10.0,N Current (RMS),A,32.5
431098,Lankelly Lane,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.5
431098,Lankelly Lane,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
431098,Lankelly Lane,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.7
431098,Lankelly Lane,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,27.2
431098,Lankelly Lane,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
431098,Lankelly Lane,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.46
431098,Lankelly Lane,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
431098,Lankelly Lane,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
431098,Lankelly Lane,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
431098,Lankelly Lane,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.79
431098,Lankelly Lane,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
431098,Lankelly Lane,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
431098,Lankelly Lane,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
431098,Lankelly Lane,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,8.92
431098,Lankelly Lane,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,7.71
431098,Lankelly Lane,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,12.14
431098,Lankelly Lane,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,32.4
431098,Lankelly Lane,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,38.5
431098,Lankelly Lane,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,34.0
431098,Lankelly Lane,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,50.6
431098,Lankelly Lane,2023-08-16 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-16 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 09:20:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-16 09:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 09:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-16 09:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
431098,Lankelly Lane,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
431098,Lankelly Lane,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.76
431098,Lankelly Lane,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.09
431098,Lankelly Lane,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.84
431098,Lankelly Lane,2023-08-16 09:20:00+00:00,feeder,10.0,N Current (RMS),A,33.4
431098,Lankelly Lane,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
431098,Lankelly Lane,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
431098,Lankelly Lane,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.8
431098,Lankelly Lane,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,27.1
431098,Lankelly Lane,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.93
431098,Lankelly Lane,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
431098,Lankelly Lane,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
431098,Lankelly Lane,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
431098,Lankelly Lane,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.17
431098,Lankelly Lane,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
431098,Lankelly Lane,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
431098,Lankelly Lane,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,2.79
431098,Lankelly Lane,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,8.1
431098,Lankelly Lane,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,9.83
431098,Lankelly Lane,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,33.2
431098,Lankelly Lane,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,18.9
431098,Lankelly Lane,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,34.8
431098,Lankelly Lane,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,41.7
431098,Lankelly Lane,2023-08-16 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-16 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 09:10:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 09:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 09:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-16 09:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
431098,Lankelly Lane,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
431098,Lankelly Lane,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
431098,Lankelly Lane,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.48
431098,Lankelly Lane,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.81
431098,Lankelly Lane,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.71
431098,Lankelly Lane,2023-08-16 09:10:00+00:00,feeder,10.0,N Current (RMS),A,32.4
431098,Lankelly Lane,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
431098,Lankelly Lane,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.6
431098,Lankelly Lane,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,52.8
431098,Lankelly Lane,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,26.9
431098,Lankelly Lane,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
431098,Lankelly Lane,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.19
431098,Lankelly Lane,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
431098,Lankelly Lane,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
431098,Lankelly Lane,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
431098,Lankelly Lane,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.37
431098,Lankelly Lane,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
431098,Lankelly Lane,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
431098,Lankelly Lane,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
431098,Lankelly Lane,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,5.51
431098,Lankelly Lane,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,9.82
431098,Lankelly Lane,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,12.69
431098,Lankelly Lane,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,32.2
431098,Lankelly Lane,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,25.4
431098,Lankelly Lane,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,41.6
431098,Lankelly Lane,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,52.8
431098,Lankelly Lane,2023-08-16 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-16 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 09:00:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-16 09:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 09:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-16 09:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-16 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
431098,Lankelly Lane,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
431098,Lankelly Lane,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
431098,Lankelly Lane,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.53
431098,Lankelly Lane,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.8
431098,Lankelly Lane,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.49
431098,Lankelly Lane,2023-08-16 09:00:00+00:00,feeder,10.0,N Current (RMS),A,31.9
431098,Lankelly Lane,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.9
431098,Lankelly Lane,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,61.4
431098,Lankelly Lane,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,55.6
431098,Lankelly Lane,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,26.7
431098,Lankelly Lane,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.09
431098,Lankelly Lane,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
431098,Lankelly Lane,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
431098,Lankelly Lane,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
431098,Lankelly Lane,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.27
431098,Lankelly Lane,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
431098,Lankelly Lane,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
431098,Lankelly Lane,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
431098,Lankelly Lane,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,7.55
431098,Lankelly Lane,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,14.79
431098,Lankelly Lane,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,13.47
431098,Lankelly Lane,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,31.7
431098,Lankelly Lane,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,33.0
431098,Lankelly Lane,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,61.4
431098,Lankelly Lane,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,55.5
431098,Lankelly Lane,2023-08-16 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-16 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 08:50:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-16 08:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 08:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-16 08:50:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-16 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
431098,Lankelly Lane,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
431098,Lankelly Lane,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
431098,Lankelly Lane,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.49
431098,Lankelly Lane,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.65
431098,Lankelly Lane,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.63
431098,Lankelly Lane,2023-08-16 08:50:00+00:00,feeder,10.0,N Current (RMS),A,38.2
431098,Lankelly Lane,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
431098,Lankelly Lane,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,58.9
431098,Lankelly Lane,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,61.0
431098,Lankelly Lane,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,26.5
431098,Lankelly Lane,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
431098,Lankelly Lane,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
431098,Lankelly Lane,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
431098,Lankelly Lane,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
431098,Lankelly Lane,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
431098,Lankelly Lane,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
431098,Lankelly Lane,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
431098,Lankelly Lane,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
431098,Lankelly Lane,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,6.52
431098,Lankelly Lane,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,13.65
431098,Lankelly Lane,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,14.61
431098,Lankelly Lane,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,38.0
431098,Lankelly Lane,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,29.3
431098,Lankelly Lane,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,58.9
431098,Lankelly Lane,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,60.9
431098,Lankelly Lane,2023-08-16 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-16 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 08:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 08:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 08:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 08:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
431098,Lankelly Lane,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
431098,Lankelly Lane,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
431098,Lankelly Lane,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.25
431098,Lankelly Lane,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.71
431098,Lankelly Lane,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.85
431098,Lankelly Lane,2023-08-16 08:40:00+00:00,feeder,10.0,N Current (RMS),A,25.0
431098,Lankelly Lane,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,44.0
431098,Lankelly Lane,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,41.5
431098,Lankelly Lane,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.6
431098,Lankelly Lane,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,26.4
431098,Lankelly Lane,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.24
431098,Lankelly Lane,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
431098,Lankelly Lane,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
431098,Lankelly Lane,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
431098,Lankelly Lane,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
431098,Lankelly Lane,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
431098,Lankelly Lane,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
431098,Lankelly Lane,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
431098,Lankelly Lane,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,10.25
431098,Lankelly Lane,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,9.72
431098,Lankelly Lane,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,11.84
431098,Lankelly Lane,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,24.9
431098,Lankelly Lane,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,44.0
431098,Lankelly Lane,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,41.6
431098,Lankelly Lane,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,49.5
431098,Lankelly Lane,2023-08-16 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-16 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 08:30:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-16 08:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 08:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-16 08:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
431098,Lankelly Lane,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
431098,Lankelly Lane,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
431098,Lankelly Lane,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.78
431098,Lankelly Lane,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.61
431098,Lankelly Lane,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.32
431098,Lankelly Lane,2023-08-16 08:30:00+00:00,feeder,10.0,N Current (RMS),A,37.1
431098,Lankelly Lane,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
431098,Lankelly Lane,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,48.5
431098,Lankelly Lane,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,64.3
431098,Lankelly Lane,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,26.3
431098,Lankelly Lane,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
431098,Lankelly Lane,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.15
431098,Lankelly Lane,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
431098,Lankelly Lane,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
431098,Lankelly Lane,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
431098,Lankelly Lane,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
431098,Lankelly Lane,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
431098,Lankelly Lane,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
431098,Lankelly Lane,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
431098,Lankelly Lane,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,5.81
431098,Lankelly Lane,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,11.62
431098,Lankelly Lane,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,15.3
431098,Lankelly Lane,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,36.9
431098,Lankelly Lane,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,26.6
431098,Lankelly Lane,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,48.5
431098,Lankelly Lane,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,64.2
431098,Lankelly Lane,2023-08-16 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-16 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 08:20:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-16 08:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 08:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-16 08:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
431098,Lankelly Lane,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
431098,Lankelly Lane,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
431098,Lankelly Lane,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.9
431098,Lankelly Lane,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.87
431098,Lankelly Lane,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.65
431098,Lankelly Lane,2023-08-16 08:20:00+00:00,feeder,10.0,N Current (RMS),A,29.8
431098,Lankelly Lane,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
431098,Lankelly Lane,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,46.3
431098,Lankelly Lane,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.4
431098,Lankelly Lane,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,26.2
431098,Lankelly Lane,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
431098,Lankelly Lane,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.46
431098,Lankelly Lane,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
431098,Lankelly Lane,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
431098,Lankelly Lane,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
431098,Lankelly Lane,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
431098,Lankelly Lane,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
431098,Lankelly Lane,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431098,Lankelly Lane,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,4.93
431098,Lankelly Lane,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,10.87
431098,Lankelly Lane,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,9.64
431098,Lankelly Lane,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,29.6
431098,Lankelly Lane,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,23.6
431098,Lankelly Lane,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,46.3
431098,Lankelly Lane,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,40.3
431098,Lankelly Lane,2023-08-16 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
