Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-16 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-16 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 08:10:00+00:00,feeder,,L3 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-16 08:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 08:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-16 08:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
431098,Lankelly Lane,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
431098,Lankelly Lane,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
431098,Lankelly Lane,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.32
431098,Lankelly Lane,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.91
431098,Lankelly Lane,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.75
431098,Lankelly Lane,2023-08-16 08:10:00+00:00,feeder,10.0,N Current (RMS),A,41.5
431098,Lankelly Lane,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
431098,Lankelly Lane,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,44.0
431098,Lankelly Lane,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.0
431098,Lankelly Lane,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,26.1
431098,Lankelly Lane,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
431098,Lankelly Lane,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.44
431098,Lankelly Lane,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
431098,Lankelly Lane,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.51
431098,Lankelly Lane,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
431098,Lankelly Lane,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.02
431098,Lankelly Lane,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
431098,Lankelly Lane,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
431098,Lankelly Lane,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
431098,Lankelly Lane,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,2.36
431098,Lankelly Lane,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,9.91
431098,Lankelly Lane,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,11.73
431098,Lankelly Lane,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,41.2
431098,Lankelly Lane,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,13.8
431098,Lankelly Lane,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,44.0
431098,Lankelly Lane,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,48.9
431098,Lankelly Lane,2023-08-16 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-16 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-16 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 08:00:00+00:00,feeder,,L3 Active Power,kW,0.05
431098,Lankelly Lane,2023-08-16 08:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-16 08:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-16 08:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-16 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
431098,Lankelly Lane,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
431098,Lankelly Lane,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
431098,Lankelly Lane,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.56
431098,Lankelly Lane,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.38
431098,Lankelly Lane,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.09
431098,Lankelly Lane,2023-08-16 08:00:00+00:00,feeder,10.0,N Current (RMS),A,50.3
431098,Lankelly Lane,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
431098,Lankelly Lane,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,67.7
431098,Lankelly Lane,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,61.9
431098,Lankelly Lane,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,26.1
431098,Lankelly Lane,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
431098,Lankelly Lane,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.54
431098,Lankelly Lane,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
431098,Lankelly Lane,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.17
431098,Lankelly Lane,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
431098,Lankelly Lane,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
431098,Lankelly Lane,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
431098,Lankelly Lane,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,3.61
431098,Lankelly Lane,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,16.37
431098,Lankelly Lane,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,15.06
431098,Lankelly Lane,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,49.9
431098,Lankelly Lane,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,17.9
431098,Lankelly Lane,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,67.7
431098,Lankelly Lane,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,61.8
431098,Lankelly Lane,2023-08-16 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-16 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-16 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 07:50:00+00:00,feeder,,L3 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-16 07:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 07:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-16 07:50:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-16 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
431098,Lankelly Lane,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
431098,Lankelly Lane,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.58
431098,Lankelly Lane,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.53
431098,Lankelly Lane,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.88
431098,Lankelly Lane,2023-08-16 07:50:00+00:00,feeder,10.0,N Current (RMS),A,44.4
431098,Lankelly Lane,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
431098,Lankelly Lane,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,60.2
431098,Lankelly Lane,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,69.6
431098,Lankelly Lane,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,26.1
431098,Lankelly Lane,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
431098,Lankelly Lane,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.24
431098,Lankelly Lane,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
431098,Lankelly Lane,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
431098,Lankelly Lane,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.04
431098,Lankelly Lane,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
431098,Lankelly Lane,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
431098,Lankelly Lane,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,4.62
431098,Lankelly Lane,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,14.53
431098,Lankelly Lane,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,16.85
431098,Lankelly Lane,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,44.1
431098,Lankelly Lane,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,22.8
431098,Lankelly Lane,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,60.2
431098,Lankelly Lane,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,69.4
431098,Lankelly Lane,2023-08-16 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-16 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-16 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 07:40:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-16 07:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 07:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-16 07:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
431098,Lankelly Lane,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
431098,Lankelly Lane,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
431098,Lankelly Lane,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.9
431098,Lankelly Lane,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.62
431098,Lankelly Lane,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.26
431098,Lankelly Lane,2023-08-16 07:40:00+00:00,feeder,10.0,N Current (RMS),A,46.5
431098,Lankelly Lane,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
431098,Lankelly Lane,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.9
431098,Lankelly Lane,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,75.1
431098,Lankelly Lane,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,26.0
431098,Lankelly Lane,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
431098,Lankelly Lane,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.9
431098,Lankelly Lane,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
431098,Lankelly Lane,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
431098,Lankelly Lane,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.67
431098,Lankelly Lane,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
431098,Lankelly Lane,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
431098,Lankelly Lane,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
431098,Lankelly Lane,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,5.93
431098,Lankelly Lane,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,8.64
431098,Lankelly Lane,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,18.22
431098,Lankelly Lane,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,46.3
431098,Lankelly Lane,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,25.8
431098,Lankelly Lane,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,38.0
431098,Lankelly Lane,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,74.9
431098,Lankelly Lane,2023-08-16 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-16 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-16 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 07:30:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-16 07:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 07:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-16 07:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
431098,Lankelly Lane,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
431098,Lankelly Lane,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
431098,Lankelly Lane,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.51
431098,Lankelly Lane,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.09
431098,Lankelly Lane,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.6
431098,Lankelly Lane,2023-08-16 07:30:00+00:00,feeder,10.0,N Current (RMS),A,47.2
431098,Lankelly Lane,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.2
431098,Lankelly Lane,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,39.8
431098,Lankelly Lane,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,77.3
431098,Lankelly Lane,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,26.0
431098,Lankelly Lane,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
431098,Lankelly Lane,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.78
431098,Lankelly Lane,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
431098,Lankelly Lane,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
431098,Lankelly Lane,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
431098,Lankelly Lane,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.36
431098,Lankelly Lane,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
431098,Lankelly Lane,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
431098,Lankelly Lane,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
431098,Lankelly Lane,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,7.54
431098,Lankelly Lane,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,9.11
431098,Lankelly Lane,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,18.57
431098,Lankelly Lane,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,47.0
431098,Lankelly Lane,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,34.2
431098,Lankelly Lane,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,39.9
431098,Lankelly Lane,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,77.2
431098,Lankelly Lane,2023-08-16 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-16 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 07:20:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-16 07:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 07:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-16 07:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
431098,Lankelly Lane,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
431098,Lankelly Lane,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
431098,Lankelly Lane,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.56
431098,Lankelly Lane,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.36
431098,Lankelly Lane,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.02
431098,Lankelly Lane,2023-08-16 07:20:00+00:00,feeder,10.0,N Current (RMS),A,38.6
431098,Lankelly Lane,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
431098,Lankelly Lane,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,48.0
431098,Lankelly Lane,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.9
431098,Lankelly Lane,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,26.0
431098,Lankelly Lane,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
431098,Lankelly Lane,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.81
431098,Lankelly Lane,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
431098,Lankelly Lane,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
431098,Lankelly Lane,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.26
431098,Lankelly Lane,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
431098,Lankelly Lane,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
431098,Lankelly Lane,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
431098,Lankelly Lane,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,4.58
431098,Lankelly Lane,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,11.36
431098,Lankelly Lane,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,12.01
431098,Lankelly Lane,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,38.3
431098,Lankelly Lane,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,24.7
431098,Lankelly Lane,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,48.0
431098,Lankelly Lane,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,51.8
431098,Lankelly Lane,2023-08-16 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 07:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 07:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-16 07:10:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 07:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-16 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
431098,Lankelly Lane,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
431098,Lankelly Lane,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
431098,Lankelly Lane,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.82
431098,Lankelly Lane,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.85
431098,Lankelly Lane,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.25
431098,Lankelly Lane,2023-08-16 07:10:00+00:00,feeder,10.0,N Current (RMS),A,37.8
431098,Lankelly Lane,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.4
431098,Lankelly Lane,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,62.9
431098,Lankelly Lane,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
431098,Lankelly Lane,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,26.0
431098,Lankelly Lane,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
431098,Lankelly Lane,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.33
431098,Lankelly Lane,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
431098,Lankelly Lane,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
431098,Lankelly Lane,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
431098,Lankelly Lane,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.16
431098,Lankelly Lane,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
431098,Lankelly Lane,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
431098,Lankelly Lane,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
431098,Lankelly Lane,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,8.83
431098,Lankelly Lane,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,14.84
431098,Lankelly Lane,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,8.25
431098,Lankelly Lane,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,37.5
431098,Lankelly Lane,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,39.4
431098,Lankelly Lane,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,62.8
431098,Lankelly Lane,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,36.0
431098,Lankelly Lane,2023-08-16 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-16 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 07:00:00+00:00,feeder,,L3 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-16 07:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-16 07:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 07:00:00+00:00,feeder,,N Current (RMS),A,0.9
431098,Lankelly Lane,2023-08-16 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-16 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
431098,Lankelly Lane,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
431098,Lankelly Lane,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
431098,Lankelly Lane,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.88
431098,Lankelly Lane,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,24.37
431098,Lankelly Lane,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.03
431098,Lankelly Lane,2023-08-16 07:00:00+00:00,feeder,10.0,N Current (RMS),A,74.5
431098,Lankelly Lane,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.0
431098,Lankelly Lane,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,109.9
431098,Lankelly Lane,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.2
431098,Lankelly Lane,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,26.0
431098,Lankelly Lane,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
431098,Lankelly Lane,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
431098,Lankelly Lane,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
431098,Lankelly Lane,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
431098,Lankelly Lane,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
431098,Lankelly Lane,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
431098,Lankelly Lane,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
431098,Lankelly Lane,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
431098,Lankelly Lane,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
431098,Lankelly Lane,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,8.92
431098,Lankelly Lane,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,24.34
431098,Lankelly Lane,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,12.02
431098,Lankelly Lane,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,73.8
431098,Lankelly Lane,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,42.1
431098,Lankelly Lane,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,109.7
431098,Lankelly Lane,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,51.2
431098,Lankelly Lane,2023-08-16 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-16 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 06:50:00+00:00,feeder,,L3 Active Power,kW,0.05
431098,Lankelly Lane,2023-08-16 06:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
431098,Lankelly Lane,2023-08-16 06:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-16 06:50:00+00:00,feeder,,N Current (RMS),A,0.9
431098,Lankelly Lane,2023-08-16 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
431098,Lankelly Lane,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
431098,Lankelly Lane,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
431098,Lankelly Lane,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
431098,Lankelly Lane,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,29.23
431098,Lankelly Lane,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.13
431098,Lankelly Lane,2023-08-16 06:50:00+00:00,feeder,10.0,N Current (RMS),A,71.0
431098,Lankelly Lane,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.4
431098,Lankelly Lane,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,121.2
431098,Lankelly Lane,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,59.0
431098,Lankelly Lane,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,26.0
431098,Lankelly Lane,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
431098,Lankelly Lane,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
431098,Lankelly Lane,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
431098,Lankelly Lane,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
431098,Lankelly Lane,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
431098,Lankelly Lane,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
431098,Lankelly Lane,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
431098,Lankelly Lane,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
431098,Lankelly Lane,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
431098,Lankelly Lane,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,10.06
431098,Lankelly Lane,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,29.19
431098,Lankelly Lane,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,14.12
431098,Lankelly Lane,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,70.3
431098,Lankelly Lane,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,42.6
431098,Lankelly Lane,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,121.0
431098,Lankelly Lane,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,58.9
431098,Lankelly Lane,2023-08-16 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 06:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 06:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 06:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 06:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-16 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
431098,Lankelly Lane,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
431098,Lankelly Lane,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
431098,Lankelly Lane,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.45
431098,Lankelly Lane,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.53
431098,Lankelly Lane,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.87
431098,Lankelly Lane,2023-08-16 06:40:00+00:00,feeder,10.0,N Current (RMS),A,37.0
431098,Lankelly Lane,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.5
431098,Lankelly Lane,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,66.6
431098,Lankelly Lane,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.4
431098,Lankelly Lane,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,26.0
431098,Lankelly Lane,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
431098,Lankelly Lane,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.71
431098,Lankelly Lane,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
431098,Lankelly Lane,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
431098,Lankelly Lane,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
431098,Lankelly Lane,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
431098,Lankelly Lane,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
431098,Lankelly Lane,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
431098,Lankelly Lane,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
431098,Lankelly Lane,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,9.47
431098,Lankelly Lane,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,14.53
431098,Lankelly Lane,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,11.87
431098,Lankelly Lane,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,36.7
431098,Lankelly Lane,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,39.5
431098,Lankelly Lane,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,66.6
431098,Lankelly Lane,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,50.3
431098,Lankelly Lane,2023-08-16 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-16 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 06:30:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 06:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 06:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 06:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
431098,Lankelly Lane,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
431098,Lankelly Lane,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
431098,Lankelly Lane,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.54
431098,Lankelly Lane,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.02
431098,Lankelly Lane,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.94
431098,Lankelly Lane,2023-08-16 06:30:00+00:00,feeder,10.0,N Current (RMS),A,26.7
431098,Lankelly Lane,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.6
431098,Lankelly Lane,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,52.0
431098,Lankelly Lane,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.2
431098,Lankelly Lane,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,26.1
431098,Lankelly Lane,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
431098,Lankelly Lane,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.11
431098,Lankelly Lane,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
431098,Lankelly Lane,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
431098,Lankelly Lane,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
431098,Lankelly Lane,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.75
431098,Lankelly Lane,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
431098,Lankelly Lane,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
431098,Lankelly Lane,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
431098,Lankelly Lane,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,8.56
431098,Lankelly Lane,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,12.02
431098,Lankelly Lane,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,11.93
431098,Lankelly Lane,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,26.5
431098,Lankelly Lane,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,36.7
431098,Lankelly Lane,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,52.0
431098,Lankelly Lane,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,50.2
431098,Lankelly Lane,2023-08-16 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-16 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 06:20:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 06:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 06:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-16 06:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
431098,Lankelly Lane,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
431098,Lankelly Lane,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
431098,Lankelly Lane,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.58
431098,Lankelly Lane,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.89
431098,Lankelly Lane,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.09
431098,Lankelly Lane,2023-08-16 06:20:00+00:00,feeder,10.0,N Current (RMS),A,28.6
431098,Lankelly Lane,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.4
431098,Lankelly Lane,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,52.4
431098,Lankelly Lane,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.0
431098,Lankelly Lane,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,26.1
431098,Lankelly Lane,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
431098,Lankelly Lane,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.26
431098,Lankelly Lane,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
431098,Lankelly Lane,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
431098,Lankelly Lane,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.88
431098,Lankelly Lane,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
431098,Lankelly Lane,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
431098,Lankelly Lane,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
431098,Lankelly Lane,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,7.6
431098,Lankelly Lane,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,11.9
431098,Lankelly Lane,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,11.08
431098,Lankelly Lane,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,28.4
431098,Lankelly Lane,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,32.5
431098,Lankelly Lane,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,52.3
431098,Lankelly Lane,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,46.9
431098,Lankelly Lane,2023-08-16 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-16 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-16 06:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 06:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 06:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 06:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
431098,Lankelly Lane,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
431098,Lankelly Lane,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
431098,Lankelly Lane,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.18
431098,Lankelly Lane,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.04
431098,Lankelly Lane,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.53
431098,Lankelly Lane,2023-08-16 06:10:00+00:00,feeder,10.0,N Current (RMS),A,25.4
431098,Lankelly Lane,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.7
431098,Lankelly Lane,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.7
431098,Lankelly Lane,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.5
431098,Lankelly Lane,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,26.1
431098,Lankelly Lane,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
431098,Lankelly Lane,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.12
431098,Lankelly Lane,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
431098,Lankelly Lane,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
431098,Lankelly Lane,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.89
431098,Lankelly Lane,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
431098,Lankelly Lane,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
431098,Lankelly Lane,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
431098,Lankelly Lane,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,9.18
431098,Lankelly Lane,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,8.06
431098,Lankelly Lane,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,10.53
431098,Lankelly Lane,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,25.2
431098,Lankelly Lane,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,38.7
431098,Lankelly Lane,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,36.7
431098,Lankelly Lane,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,44.5
431098,Lankelly Lane,2023-08-16 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-16 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-16 06:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-16 06:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 06:00:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 06:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
431098,Lankelly Lane,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.8
431098,Lankelly Lane,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
431098,Lankelly Lane,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.13
431098,Lankelly Lane,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.42
431098,Lankelly Lane,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
431098,Lankelly Lane,2023-08-16 06:00:00+00:00,feeder,10.0,N Current (RMS),A,26.4
431098,Lankelly Lane,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.1
431098,Lankelly Lane,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
431098,Lankelly Lane,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
431098,Lankelly Lane,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,26.2
431098,Lankelly Lane,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
431098,Lankelly Lane,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
431098,Lankelly Lane,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
431098,Lankelly Lane,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.21
431098,Lankelly Lane,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
431098,Lankelly Lane,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
431098,Lankelly Lane,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
431098,Lankelly Lane,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,10.12
431098,Lankelly Lane,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,6.43
431098,Lankelly Lane,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,8.01
431098,Lankelly Lane,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,26.3
431098,Lankelly Lane,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,43.1
431098,Lankelly Lane,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,30.5
431098,Lankelly Lane,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,36.0
431098,Lankelly Lane,2023-08-16 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-16 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-16 05:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 05:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 05:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 05:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
431098,Lankelly Lane,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
431098,Lankelly Lane,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
431098,Lankelly Lane,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.17
431098,Lankelly Lane,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.44
431098,Lankelly Lane,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.5
431098,Lankelly Lane,2023-08-16 05:50:00+00:00,feeder,10.0,N Current (RMS),A,22.3
431098,Lankelly Lane,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,43.0
431098,Lankelly Lane,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.4
431098,Lankelly Lane,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
431098,Lankelly Lane,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,26.3
431098,Lankelly Lane,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
431098,Lankelly Lane,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
431098,Lankelly Lane,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
431098,Lankelly Lane,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
431098,Lankelly Lane,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
431098,Lankelly Lane,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
431098,Lankelly Lane,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
431098,Lankelly Lane,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
431098,Lankelly Lane,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
431098,Lankelly Lane,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,10.17
431098,Lankelly Lane,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,8.46
431098,Lankelly Lane,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,10.5
431098,Lankelly Lane,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,22.2
431098,Lankelly Lane,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,43.0
431098,Lankelly Lane,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,37.5
431098,Lankelly Lane,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,44.6
431098,Lankelly Lane,2023-08-16 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-16 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-16 05:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 05:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 05:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 05:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
431098,Lankelly Lane,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
431098,Lankelly Lane,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
431098,Lankelly Lane,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.78
431098,Lankelly Lane,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.99
431098,Lankelly Lane,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.26
431098,Lankelly Lane,2023-08-16 05:40:00+00:00,feeder,10.0,N Current (RMS),A,23.9
431098,Lankelly Lane,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.0
431098,Lankelly Lane,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
431098,Lankelly Lane,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.2
431098,Lankelly Lane,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,26.4
431098,Lankelly Lane,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
431098,Lankelly Lane,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
431098,Lankelly Lane,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
431098,Lankelly Lane,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
431098,Lankelly Lane,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
431098,Lankelly Lane,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
431098,Lankelly Lane,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
431098,Lankelly Lane,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
