Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,9.78
431098,Lankelly Lane,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,6.01
431098,Lankelly Lane,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,10.26
431098,Lankelly Lane,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,23.8
431098,Lankelly Lane,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,41.0
431098,Lankelly Lane,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,28.3
431098,Lankelly Lane,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,43.2
431098,Lankelly Lane,2023-08-16 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-16 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-16 05:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 05:30:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-16 05:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 05:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
431098,Lankelly Lane,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.86
431098,Lankelly Lane,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
431098,Lankelly Lane,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.95
431098,Lankelly Lane,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.69
431098,Lankelly Lane,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.41
431098,Lankelly Lane,2023-08-16 05:30:00+00:00,feeder,10.0,N Current (RMS),A,30.8
431098,Lankelly Lane,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,49.2
431098,Lankelly Lane,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.7
431098,Lankelly Lane,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.9
431098,Lankelly Lane,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,26.4
431098,Lankelly Lane,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
431098,Lankelly Lane,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
431098,Lankelly Lane,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
431098,Lankelly Lane,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
431098,Lankelly Lane,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
431098,Lankelly Lane,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
431098,Lankelly Lane,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
431098,Lankelly Lane,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,11.95
431098,Lankelly Lane,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,6.72
431098,Lankelly Lane,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,11.41
431098,Lankelly Lane,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,30.7
431098,Lankelly Lane,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,49.1
431098,Lankelly Lane,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,31.8
431098,Lankelly Lane,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,47.9
431098,Lankelly Lane,2023-08-16 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-16 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-16 05:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 05:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 05:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 05:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
431098,Lankelly Lane,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
431098,Lankelly Lane,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
431098,Lankelly Lane,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.73
431098,Lankelly Lane,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.99
431098,Lankelly Lane,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.7
431098,Lankelly Lane,2023-08-16 05:20:00+00:00,feeder,10.0,N Current (RMS),A,29.0
431098,Lankelly Lane,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.3
431098,Lankelly Lane,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
431098,Lankelly Lane,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.2
431098,Lankelly Lane,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,26.5
431098,Lankelly Lane,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
431098,Lankelly Lane,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
431098,Lankelly Lane,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
431098,Lankelly Lane,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
431098,Lankelly Lane,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
431098,Lankelly Lane,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
431098,Lankelly Lane,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
431098,Lankelly Lane,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
431098,Lankelly Lane,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
431098,Lankelly Lane,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,10.73
431098,Lankelly Lane,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,6.01
431098,Lankelly Lane,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,10.69
431098,Lankelly Lane,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,29.0
431098,Lankelly Lane,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,44.3
431098,Lankelly Lane,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,27.7
431098,Lankelly Lane,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,45.1
431098,Lankelly Lane,2023-08-16 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-16 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 05:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 05:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 05:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 05:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
431098,Lankelly Lane,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
431098,Lankelly Lane,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.34
431098,Lankelly Lane,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.27
431098,Lankelly Lane,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.21
431098,Lankelly Lane,2023-08-16 05:10:00+00:00,feeder,10.0,N Current (RMS),A,21.7
431098,Lankelly Lane,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.4
431098,Lankelly Lane,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.1
431098,Lankelly Lane,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.3
431098,Lankelly Lane,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,26.5
431098,Lankelly Lane,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
431098,Lankelly Lane,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
431098,Lankelly Lane,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
431098,Lankelly Lane,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
431098,Lankelly Lane,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
431098,Lankelly Lane,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
431098,Lankelly Lane,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
431098,Lankelly Lane,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,9.34
431098,Lankelly Lane,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,7.29
431098,Lankelly Lane,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,10.21
431098,Lankelly Lane,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,21.6
431098,Lankelly Lane,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,38.4
431098,Lankelly Lane,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,32.1
431098,Lankelly Lane,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,42.3
431098,Lankelly Lane,2023-08-16 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-16 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 05:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 05:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 05:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-16 05:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
431098,Lankelly Lane,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
431098,Lankelly Lane,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
431098,Lankelly Lane,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.32
431098,Lankelly Lane,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.5
431098,Lankelly Lane,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.24
431098,Lankelly Lane,2023-08-16 05:00:00+00:00,feeder,10.0,N Current (RMS),A,27.9
431098,Lankelly Lane,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.7
431098,Lankelly Lane,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
431098,Lankelly Lane,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.3
431098,Lankelly Lane,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,26.6
431098,Lankelly Lane,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
431098,Lankelly Lane,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
431098,Lankelly Lane,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
431098,Lankelly Lane,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
431098,Lankelly Lane,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
431098,Lankelly Lane,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
431098,Lankelly Lane,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
431098,Lankelly Lane,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
431098,Lankelly Lane,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,8.33
431098,Lankelly Lane,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,6.52
431098,Lankelly Lane,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,12.23
431098,Lankelly Lane,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,27.8
431098,Lankelly Lane,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,34.8
431098,Lankelly Lane,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,29.6
431098,Lankelly Lane,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,51.3
431098,Lankelly Lane,2023-08-16 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-16 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 04:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 04:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 04:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 04:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
431098,Lankelly Lane,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
431098,Lankelly Lane,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
431098,Lankelly Lane,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.88
431098,Lankelly Lane,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.72
431098,Lankelly Lane,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.34
431098,Lankelly Lane,2023-08-16 04:50:00+00:00,feeder,10.0,N Current (RMS),A,20.6
431098,Lankelly Lane,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
431098,Lankelly Lane,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
431098,Lankelly Lane,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.4
431098,Lankelly Lane,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,26.7
431098,Lankelly Lane,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
431098,Lankelly Lane,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
431098,Lankelly Lane,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
431098,Lankelly Lane,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
431098,Lankelly Lane,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
431098,Lankelly Lane,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
431098,Lankelly Lane,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
431098,Lankelly Lane,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
431098,Lankelly Lane,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
431098,Lankelly Lane,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,7.88
431098,Lankelly Lane,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,5.74
431098,Lankelly Lane,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,7.34
431098,Lankelly Lane,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,20.5
431098,Lankelly Lane,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,33.2
431098,Lankelly Lane,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,27.1
431098,Lankelly Lane,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,34.4
431098,Lankelly Lane,2023-08-16 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-16 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 04:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 04:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 04:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 04:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
431098,Lankelly Lane,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
431098,Lankelly Lane,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
431098,Lankelly Lane,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.14
431098,Lankelly Lane,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.9
431098,Lankelly Lane,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.85
431098,Lankelly Lane,2023-08-16 04:40:00+00:00,feeder,10.0,N Current (RMS),A,14.6
431098,Lankelly Lane,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
431098,Lankelly Lane,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.7
431098,Lankelly Lane,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
431098,Lankelly Lane,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,26.8
431098,Lankelly Lane,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
431098,Lankelly Lane,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.35
431098,Lankelly Lane,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
431098,Lankelly Lane,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
431098,Lankelly Lane,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
431098,Lankelly Lane,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
431098,Lankelly Lane,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
431098,Lankelly Lane,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
431098,Lankelly Lane,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
431098,Lankelly Lane,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,6.14
431098,Lankelly Lane,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,5.91
431098,Lankelly Lane,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,6.86
431098,Lankelly Lane,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,14.5
431098,Lankelly Lane,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,26.4
431098,Lankelly Lane,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,27.7
431098,Lankelly Lane,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,30.2
431098,Lankelly Lane,2023-08-16 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-16 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 04:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 04:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 04:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 04:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
431098,Lankelly Lane,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.8
431098,Lankelly Lane,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
431098,Lankelly Lane,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.41
431098,Lankelly Lane,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.99
431098,Lankelly Lane,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.47
431098,Lankelly Lane,2023-08-16 04:30:00+00:00,feeder,10.0,N Current (RMS),A,14.6
431098,Lankelly Lane,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.5
431098,Lankelly Lane,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
431098,Lankelly Lane,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
431098,Lankelly Lane,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,26.8
431098,Lankelly Lane,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
431098,Lankelly Lane,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
431098,Lankelly Lane,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
431098,Lankelly Lane,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
431098,Lankelly Lane,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
431098,Lankelly Lane,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
431098,Lankelly Lane,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
431098,Lankelly Lane,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
431098,Lankelly Lane,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
431098,Lankelly Lane,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,6.41
431098,Lankelly Lane,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,6.0
431098,Lankelly Lane,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,6.47
431098,Lankelly Lane,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,14.5
431098,Lankelly Lane,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,27.5
431098,Lankelly Lane,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,28.3
431098,Lankelly Lane,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,29.0
431098,Lankelly Lane,2023-08-16 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-16 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 04:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 04:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 04:20:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 04:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
431098,Lankelly Lane,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
431098,Lankelly Lane,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
431098,Lankelly Lane,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.13
431098,Lankelly Lane,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.64
431098,Lankelly Lane,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.28
431098,Lankelly Lane,2023-08-16 04:20:00+00:00,feeder,10.0,N Current (RMS),A,16.1
431098,Lankelly Lane,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.3
431098,Lankelly Lane,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
431098,Lankelly Lane,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.7
431098,Lankelly Lane,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,26.9
431098,Lankelly Lane,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
431098,Lankelly Lane,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.93
431098,Lankelly Lane,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
431098,Lankelly Lane,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
431098,Lankelly Lane,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
431098,Lankelly Lane,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
431098,Lankelly Lane,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431098,Lankelly Lane,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
431098,Lankelly Lane,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
431098,Lankelly Lane,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,7.13
431098,Lankelly Lane,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,6.65
431098,Lankelly Lane,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,6.29
431098,Lankelly Lane,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,16.0
431098,Lankelly Lane,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,30.3
431098,Lankelly Lane,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,30.9
431098,Lankelly Lane,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,28.7
431098,Lankelly Lane,2023-08-16 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-16 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 04:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 04:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 04:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 04:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
431098,Lankelly Lane,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
431098,Lankelly Lane,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
431098,Lankelly Lane,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.94
431098,Lankelly Lane,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.45
431098,Lankelly Lane,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.85
431098,Lankelly Lane,2023-08-16 04:10:00+00:00,feeder,10.0,N Current (RMS),A,14.7
431098,Lankelly Lane,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.7
431098,Lankelly Lane,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
431098,Lankelly Lane,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.8
431098,Lankelly Lane,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,26.9
431098,Lankelly Lane,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
431098,Lankelly Lane,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
431098,Lankelly Lane,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
431098,Lankelly Lane,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
431098,Lankelly Lane,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
431098,Lankelly Lane,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
431098,Lankelly Lane,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
431098,Lankelly Lane,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
431098,Lankelly Lane,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
431098,Lankelly Lane,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,7.94
431098,Lankelly Lane,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,7.46
431098,Lankelly Lane,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,7.85
431098,Lankelly Lane,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,14.7
431098,Lankelly Lane,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,32.7
431098,Lankelly Lane,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,32.0
431098,Lankelly Lane,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,32.8
431098,Lankelly Lane,2023-08-16 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-16 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 04:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 04:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 04:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 04:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
431098,Lankelly Lane,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
431098,Lankelly Lane,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
431098,Lankelly Lane,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.8
431098,Lankelly Lane,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.82
431098,Lankelly Lane,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.79
431098,Lankelly Lane,2023-08-16 04:00:00+00:00,feeder,10.0,N Current (RMS),A,16.7
431098,Lankelly Lane,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
431098,Lankelly Lane,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,41.6
431098,Lankelly Lane,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.3
431098,Lankelly Lane,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,27.0
431098,Lankelly Lane,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
431098,Lankelly Lane,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.93
431098,Lankelly Lane,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
431098,Lankelly Lane,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
431098,Lankelly Lane,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
431098,Lankelly Lane,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
431098,Lankelly Lane,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
431098,Lankelly Lane,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
431098,Lankelly Lane,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
431098,Lankelly Lane,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,7.81
431098,Lankelly Lane,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,9.82
431098,Lankelly Lane,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,7.79
431098,Lankelly Lane,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,16.5
431098,Lankelly Lane,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,32.2
431098,Lankelly Lane,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,41.6
431098,Lankelly Lane,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,33.3
431098,Lankelly Lane,2023-08-16 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 03:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 03:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 03:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 03:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
431098,Lankelly Lane,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
431098,Lankelly Lane,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
431098,Lankelly Lane,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.28
431098,Lankelly Lane,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.39
431098,Lankelly Lane,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.16
431098,Lankelly Lane,2023-08-16 03:50:00+00:00,feeder,10.0,N Current (RMS),A,18.2
431098,Lankelly Lane,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
431098,Lankelly Lane,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,47.3
431098,Lankelly Lane,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
431098,Lankelly Lane,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,27.1
431098,Lankelly Lane,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
431098,Lankelly Lane,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
431098,Lankelly Lane,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
431098,Lankelly Lane,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
431098,Lankelly Lane,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
431098,Lankelly Lane,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
431098,Lankelly Lane,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
431098,Lankelly Lane,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
431098,Lankelly Lane,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
431098,Lankelly Lane,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,7.29
431098,Lankelly Lane,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,11.39
431098,Lankelly Lane,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,7.16
431098,Lankelly Lane,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,18.0
431098,Lankelly Lane,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,30.2
431098,Lankelly Lane,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,47.3
431098,Lankelly Lane,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,30.4
431098,Lankelly Lane,2023-08-16 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-16 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 03:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 03:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 03:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 03:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
431098,Lankelly Lane,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
431098,Lankelly Lane,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
431098,Lankelly Lane,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.34
431098,Lankelly Lane,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.74
431098,Lankelly Lane,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.17
431098,Lankelly Lane,2023-08-16 03:40:00+00:00,feeder,10.0,N Current (RMS),A,17.6
431098,Lankelly Lane,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
431098,Lankelly Lane,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,41.1
431098,Lankelly Lane,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
431098,Lankelly Lane,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,27.1
431098,Lankelly Lane,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
431098,Lankelly Lane,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
431098,Lankelly Lane,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
431098,Lankelly Lane,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
431098,Lankelly Lane,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
431098,Lankelly Lane,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
431098,Lankelly Lane,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
431098,Lankelly Lane,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
431098,Lankelly Lane,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
431098,Lankelly Lane,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,7.35
431098,Lankelly Lane,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,9.75
431098,Lankelly Lane,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,9.17
431098,Lankelly Lane,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,17.4
431098,Lankelly Lane,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,30.4
431098,Lankelly Lane,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,41.2
431098,Lankelly Lane,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,39.0
431098,Lankelly Lane,2023-08-16 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-16 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 03:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 03:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 03:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 03:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
431098,Lankelly Lane,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
431098,Lankelly Lane,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
431098,Lankelly Lane,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.39
431098,Lankelly Lane,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.43
431098,Lankelly Lane,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.04
431098,Lankelly Lane,2023-08-16 03:30:00+00:00,feeder,10.0,N Current (RMS),A,14.7
431098,Lankelly Lane,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
431098,Lankelly Lane,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.4
431098,Lankelly Lane,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
431098,Lankelly Lane,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,27.2
431098,Lankelly Lane,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
431098,Lankelly Lane,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
431098,Lankelly Lane,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
431098,Lankelly Lane,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
431098,Lankelly Lane,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
431098,Lankelly Lane,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
431098,Lankelly Lane,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
431098,Lankelly Lane,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
431098,Lankelly Lane,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
431098,Lankelly Lane,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,8.39
431098,Lankelly Lane,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,8.44
431098,Lankelly Lane,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,9.04
431098,Lankelly Lane,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,14.6
431098,Lankelly Lane,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,34.7
431098,Lankelly Lane,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,35.5
431098,Lankelly Lane,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,37.4
431098,Lankelly Lane,2023-08-16 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-16 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 03:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 03:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 03:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 03:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
431098,Lankelly Lane,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
431098,Lankelly Lane,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.69
431098,Lankelly Lane,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.11
431098,Lankelly Lane,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.82
431098,Lankelly Lane,2023-08-16 03:20:00+00:00,feeder,10.0,N Current (RMS),A,14.8
431098,Lankelly Lane,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.0
431098,Lankelly Lane,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
431098,Lankelly Lane,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.3
431098,Lankelly Lane,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,27.3
431098,Lankelly Lane,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
431098,Lankelly Lane,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
431098,Lankelly Lane,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
431098,Lankelly Lane,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
431098,Lankelly Lane,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
431098,Lankelly Lane,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
431098,Lankelly Lane,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
431098,Lankelly Lane,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
431098,Lankelly Lane,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,9.69
431098,Lankelly Lane,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,8.13
431098,Lankelly Lane,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,7.82
431098,Lankelly Lane,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,14.8
431098,Lankelly Lane,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,40.0
431098,Lankelly Lane,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,34.1
431098,Lankelly Lane,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,32.3
431098,Lankelly Lane,2023-08-16 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-16 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 03:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 03:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 03:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 03:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
431098,Lankelly Lane,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
431098,Lankelly Lane,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
431098,Lankelly Lane,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.89
431098,Lankelly Lane,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.49
431098,Lankelly Lane,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.48
431098,Lankelly Lane,2023-08-16 03:10:00+00:00,feeder,10.0,N Current (RMS),A,14.6
431098,Lankelly Lane,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,41.0
431098,Lankelly Lane,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,43.6
431098,Lankelly Lane,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
431098,Lankelly Lane,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,27.4
431098,Lankelly Lane,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
431098,Lankelly Lane,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
431098,Lankelly Lane,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
431098,Lankelly Lane,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
431098,Lankelly Lane,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
431098,Lankelly Lane,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
431098,Lankelly Lane,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
431098,Lankelly Lane,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
431098,Lankelly Lane,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
431098,Lankelly Lane,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,9.89
431098,Lankelly Lane,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,10.5
431098,Lankelly Lane,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,7.48
431098,Lankelly Lane,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,14.6
431098,Lankelly Lane,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,41.0
431098,Lankelly Lane,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,43.6
431098,Lankelly Lane,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,31.0
431098,Lankelly Lane,2023-08-16 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-16 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 03:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 03:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 03:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 03:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
431098,Lankelly Lane,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
431098,Lankelly Lane,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
431098,Lankelly Lane,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.21
431098,Lankelly Lane,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.32
431098,Lankelly Lane,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.55
431098,Lankelly Lane,2023-08-16 03:00:00+00:00,feeder,10.0,N Current (RMS),A,15.4
431098,Lankelly Lane,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.7
431098,Lankelly Lane,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
431098,Lankelly Lane,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.3
431098,Lankelly Lane,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,27.4
431098,Lankelly Lane,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
431098,Lankelly Lane,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
