Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
431098,Lankelly Lane,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
431098,Lankelly Lane,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
431098,Lankelly Lane,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.71
431098,Lankelly Lane,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
431098,Lankelly Lane,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
431098,Lankelly Lane,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
431098,Lankelly Lane,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,8.22
431098,Lankelly Lane,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,8.33
431098,Lankelly Lane,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,8.54
431098,Lankelly Lane,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,15.4
431098,Lankelly Lane,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,33.7
431098,Lankelly Lane,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,35.9
431098,Lankelly Lane,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,35.3
431098,Lankelly Lane,2023-08-16 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-16 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 02:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 02:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 02:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-16 02:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
431098,Lankelly Lane,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
431098,Lankelly Lane,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
431098,Lankelly Lane,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.12
431098,Lankelly Lane,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.7
431098,Lankelly Lane,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.03
431098,Lankelly Lane,2023-08-16 02:50:00+00:00,feeder,10.0,N Current (RMS),A,20.0
431098,Lankelly Lane,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
431098,Lankelly Lane,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.7
431098,Lankelly Lane,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.9
431098,Lankelly Lane,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,27.5
431098,Lankelly Lane,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
431098,Lankelly Lane,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.2
431098,Lankelly Lane,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
431098,Lankelly Lane,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.85
431098,Lankelly Lane,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
431098,Lankelly Lane,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.35
431098,Lankelly Lane,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
431098,Lankelly Lane,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
431098,Lankelly Lane,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
431098,Lankelly Lane,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,8.13
431098,Lankelly Lane,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,9.71
431098,Lankelly Lane,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,11.02
431098,Lankelly Lane,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,19.9
431098,Lankelly Lane,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,33.2
431098,Lankelly Lane,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,40.7
431098,Lankelly Lane,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,44.9
431098,Lankelly Lane,2023-08-16 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-16 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 02:40:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 02:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 02:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-16 02:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
431098,Lankelly Lane,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
431098,Lankelly Lane,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
431098,Lankelly Lane,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.04
431098,Lankelly Lane,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.61
431098,Lankelly Lane,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.98
431098,Lankelly Lane,2023-08-16 02:40:00+00:00,feeder,10.0,N Current (RMS),A,24.0
431098,Lankelly Lane,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
431098,Lankelly Lane,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,47.9
431098,Lankelly Lane,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.0
431098,Lankelly Lane,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,27.6
431098,Lankelly Lane,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
431098,Lankelly Lane,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.89
431098,Lankelly Lane,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
431098,Lankelly Lane,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
431098,Lankelly Lane,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
431098,Lankelly Lane,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.94
431098,Lankelly Lane,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
431098,Lankelly Lane,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
431098,Lankelly Lane,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
431098,Lankelly Lane,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,8.06
431098,Lankelly Lane,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,11.62
431098,Lankelly Lane,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,12.97
431098,Lankelly Lane,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,23.9
431098,Lankelly Lane,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,33.1
431098,Lankelly Lane,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,48.0
431098,Lankelly Lane,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,52.9
431098,Lankelly Lane,2023-08-16 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-16 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 02:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 02:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 02:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-16 02:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
431098,Lankelly Lane,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
431098,Lankelly Lane,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.62
431098,Lankelly Lane,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.5
431098,Lankelly Lane,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.47
431098,Lankelly Lane,2023-08-16 02:30:00+00:00,feeder,10.0,N Current (RMS),A,22.6
431098,Lankelly Lane,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
431098,Lankelly Lane,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.2
431098,Lankelly Lane,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.6
431098,Lankelly Lane,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,27.6
431098,Lankelly Lane,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
431098,Lankelly Lane,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.78
431098,Lankelly Lane,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
431098,Lankelly Lane,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
431098,Lankelly Lane,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
431098,Lankelly Lane,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.63
431098,Lankelly Lane,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
431098,Lankelly Lane,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
431098,Lankelly Lane,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,8.63
431098,Lankelly Lane,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,7.52
431098,Lankelly Lane,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,11.46
431098,Lankelly Lane,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,22.5
431098,Lankelly Lane,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,35.4
431098,Lankelly Lane,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,32.3
431098,Lankelly Lane,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,46.6
431098,Lankelly Lane,2023-08-16 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-16 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-16 02:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 02:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 02:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 02:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
431098,Lankelly Lane,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
431098,Lankelly Lane,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
431098,Lankelly Lane,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.33
431098,Lankelly Lane,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.49
431098,Lankelly Lane,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.21
431098,Lankelly Lane,2023-08-16 02:20:00+00:00,feeder,10.0,N Current (RMS),A,22.6
431098,Lankelly Lane,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,46.3
431098,Lankelly Lane,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.9
431098,Lankelly Lane,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.6
431098,Lankelly Lane,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,27.7
431098,Lankelly Lane,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
431098,Lankelly Lane,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.03
431098,Lankelly Lane,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
431098,Lankelly Lane,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
431098,Lankelly Lane,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
431098,Lankelly Lane,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.16
431098,Lankelly Lane,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
431098,Lankelly Lane,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
431098,Lankelly Lane,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
431098,Lankelly Lane,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,11.32
431098,Lankelly Lane,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,7.51
431098,Lankelly Lane,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,10.21
431098,Lankelly Lane,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,22.6
431098,Lankelly Lane,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,46.3
431098,Lankelly Lane,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,32.0
431098,Lankelly Lane,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,41.6
431098,Lankelly Lane,2023-08-16 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-16 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-16 02:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 02:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 02:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 02:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
431098,Lankelly Lane,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
431098,Lankelly Lane,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
431098,Lankelly Lane,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.62
431098,Lankelly Lane,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.91
431098,Lankelly Lane,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.81
431098,Lankelly Lane,2023-08-16 02:10:00+00:00,feeder,10.0,N Current (RMS),A,18.8
431098,Lankelly Lane,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,47.4
431098,Lankelly Lane,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,57.6
431098,Lankelly Lane,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.1
431098,Lankelly Lane,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,27.8
431098,Lankelly Lane,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
431098,Lankelly Lane,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.64
431098,Lankelly Lane,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
431098,Lankelly Lane,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
431098,Lankelly Lane,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
431098,Lankelly Lane,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.84
431098,Lankelly Lane,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
431098,Lankelly Lane,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
431098,Lankelly Lane,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
431098,Lankelly Lane,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,11.63
431098,Lankelly Lane,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,13.91
431098,Lankelly Lane,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,10.81
431098,Lankelly Lane,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,18.6
431098,Lankelly Lane,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,47.4
431098,Lankelly Lane,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,57.6
431098,Lankelly Lane,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,44.1
431098,Lankelly Lane,2023-08-16 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 02:00:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 02:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-16 02:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-16 02:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-16 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
431098,Lankelly Lane,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
431098,Lankelly Lane,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
431098,Lankelly Lane,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.67
431098,Lankelly Lane,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,18.11
431098,Lankelly Lane,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.29
431098,Lankelly Lane,2023-08-16 02:00:00+00:00,feeder,10.0,N Current (RMS),A,26.1
431098,Lankelly Lane,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.5
431098,Lankelly Lane,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,73.5
431098,Lankelly Lane,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.5
431098,Lankelly Lane,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,27.8
431098,Lankelly Lane,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
431098,Lankelly Lane,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.04
431098,Lankelly Lane,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
431098,Lankelly Lane,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
431098,Lankelly Lane,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
431098,Lankelly Lane,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.03
431098,Lankelly Lane,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
431098,Lankelly Lane,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
431098,Lankelly Lane,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
431098,Lankelly Lane,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,10.7
431098,Lankelly Lane,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,18.1
431098,Lankelly Lane,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,12.28
431098,Lankelly Lane,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,25.8
431098,Lankelly Lane,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,43.6
431098,Lankelly Lane,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,73.5
431098,Lankelly Lane,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,50.4
431098,Lankelly Lane,2023-08-16 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-16 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 01:50:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 01:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 01:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-16 01:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
431098,Lankelly Lane,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
431098,Lankelly Lane,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
431098,Lankelly Lane,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.58
431098,Lankelly Lane,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.96
431098,Lankelly Lane,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.25
431098,Lankelly Lane,2023-08-16 01:50:00+00:00,feeder,10.0,N Current (RMS),A,27.4
431098,Lankelly Lane,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,43.2
431098,Lankelly Lane,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,53.8
431098,Lankelly Lane,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,59.4
431098,Lankelly Lane,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,27.9
431098,Lankelly Lane,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
431098,Lankelly Lane,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.16
431098,Lankelly Lane,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
431098,Lankelly Lane,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
431098,Lankelly Lane,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
431098,Lankelly Lane,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.92
431098,Lankelly Lane,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
431098,Lankelly Lane,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
431098,Lankelly Lane,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
431098,Lankelly Lane,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,10.6
431098,Lankelly Lane,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,12.97
431098,Lankelly Lane,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,14.23
431098,Lankelly Lane,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,27.3
431098,Lankelly Lane,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,43.2
431098,Lankelly Lane,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,53.8
431098,Lankelly Lane,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,59.3
431098,Lankelly Lane,2023-08-16 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-16 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-16 01:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 01:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 01:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-16 01:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
431098,Lankelly Lane,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
431098,Lankelly Lane,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
431098,Lankelly Lane,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.92
431098,Lankelly Lane,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.17
431098,Lankelly Lane,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.71
431098,Lankelly Lane,2023-08-16 01:40:00+00:00,feeder,10.0,N Current (RMS),A,33.8
431098,Lankelly Lane,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,52.1
431098,Lankelly Lane,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,44.0
431098,Lankelly Lane,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,71.7
431098,Lankelly Lane,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
431098,Lankelly Lane,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.82
431098,Lankelly Lane,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
431098,Lankelly Lane,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
431098,Lankelly Lane,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
431098,Lankelly Lane,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.6
431098,Lankelly Lane,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
431098,Lankelly Lane,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
431098,Lankelly Lane,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
431098,Lankelly Lane,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,12.93
431098,Lankelly Lane,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,10.19
431098,Lankelly Lane,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,17.69
431098,Lankelly Lane,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,33.7
431098,Lankelly Lane,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,52.2
431098,Lankelly Lane,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,44.0
431098,Lankelly Lane,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,71.6
431098,Lankelly Lane,2023-08-16 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-16 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-16 01:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 01:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 01:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 01:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
431098,Lankelly Lane,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
431098,Lankelly Lane,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
431098,Lankelly Lane,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.25
431098,Lankelly Lane,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.36
431098,Lankelly Lane,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.34
431098,Lankelly Lane,2023-08-16 01:30:00+00:00,feeder,10.0,N Current (RMS),A,17.5
431098,Lankelly Lane,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,53.6
431098,Lankelly Lane,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,58.8
431098,Lankelly Lane,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.2
431098,Lankelly Lane,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,28.1
431098,Lankelly Lane,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
431098,Lankelly Lane,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.4
431098,Lankelly Lane,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
431098,Lankelly Lane,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
431098,Lankelly Lane,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
431098,Lankelly Lane,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
431098,Lankelly Lane,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
431098,Lankelly Lane,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
431098,Lankelly Lane,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
431098,Lankelly Lane,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,13.25
431098,Lankelly Lane,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,14.37
431098,Lankelly Lane,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,12.34
431098,Lankelly Lane,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,17.4
431098,Lankelly Lane,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,53.6
431098,Lankelly Lane,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,58.8
431098,Lankelly Lane,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,51.2
431098,Lankelly Lane,2023-08-16 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-16 01:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 01:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 01:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 01:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
431098,Lankelly Lane,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
431098,Lankelly Lane,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
431098,Lankelly Lane,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.25
431098,Lankelly Lane,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.55
431098,Lankelly Lane,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.87
431098,Lankelly Lane,2023-08-16 01:20:00+00:00,feeder,10.0,N Current (RMS),A,17.4
431098,Lankelly Lane,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,53.7
431098,Lankelly Lane,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,59.7
431098,Lankelly Lane,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.7
431098,Lankelly Lane,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,28.1
431098,Lankelly Lane,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
431098,Lankelly Lane,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
431098,Lankelly Lane,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
431098,Lankelly Lane,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
431098,Lankelly Lane,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
431098,Lankelly Lane,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
431098,Lankelly Lane,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
431098,Lankelly Lane,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
431098,Lankelly Lane,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
431098,Lankelly Lane,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,13.26
431098,Lankelly Lane,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,14.55
431098,Lankelly Lane,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,10.87
431098,Lankelly Lane,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,17.3
431098,Lankelly Lane,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,53.7
431098,Lankelly Lane,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,59.7
431098,Lankelly Lane,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,44.7
431098,Lankelly Lane,2023-08-16 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-16 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-16 01:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-16 01:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 01:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 01:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
431098,Lankelly Lane,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
431098,Lankelly Lane,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
431098,Lankelly Lane,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,16.46
431098,Lankelly Lane,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.97
431098,Lankelly Lane,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.52
431098,Lankelly Lane,2023-08-16 01:10:00+00:00,feeder,10.0,N Current (RMS),A,23.2
431098,Lankelly Lane,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,66.6
431098,Lankelly Lane,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,53.9
431098,Lankelly Lane,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.5
431098,Lankelly Lane,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,28.2
431098,Lankelly Lane,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
431098,Lankelly Lane,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
431098,Lankelly Lane,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
431098,Lankelly Lane,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
431098,Lankelly Lane,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
431098,Lankelly Lane,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
431098,Lankelly Lane,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
431098,Lankelly Lane,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
431098,Lankelly Lane,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
431098,Lankelly Lane,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,16.45
431098,Lankelly Lane,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,12.99
431098,Lankelly Lane,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,11.53
431098,Lankelly Lane,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,23.1
431098,Lankelly Lane,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,66.5
431098,Lankelly Lane,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,53.9
431098,Lankelly Lane,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,47.5
431098,Lankelly Lane,2023-08-16 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-16 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-16 01:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 01:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 01:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 01:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
431098,Lankelly Lane,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
431098,Lankelly Lane,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
431098,Lankelly Lane,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.91
431098,Lankelly Lane,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
431098,Lankelly Lane,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.41
431098,Lankelly Lane,2023-08-16 01:00:00+00:00,feeder,10.0,N Current (RMS),A,20.5
431098,Lankelly Lane,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,48.8
431098,Lankelly Lane,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.3
431098,Lankelly Lane,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.5
431098,Lankelly Lane,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
431098,Lankelly Lane,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.76
431098,Lankelly Lane,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
431098,Lankelly Lane,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
431098,Lankelly Lane,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
431098,Lankelly Lane,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
431098,Lankelly Lane,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
431098,Lankelly Lane,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
431098,Lankelly Lane,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
431098,Lankelly Lane,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,11.91
431098,Lankelly Lane,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,10.02
431098,Lankelly Lane,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,11.41
431098,Lankelly Lane,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,20.5
431098,Lankelly Lane,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,48.8
431098,Lankelly Lane,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,42.4
431098,Lankelly Lane,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,47.4
431098,Lankelly Lane,2023-08-16 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-16 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 00:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 00:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 00:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 00:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
431098,Lankelly Lane,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
431098,Lankelly Lane,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
431098,Lankelly Lane,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.14
431098,Lankelly Lane,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.95
431098,Lankelly Lane,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.48
431098,Lankelly Lane,2023-08-16 00:50:00+00:00,feeder,10.0,N Current (RMS),A,14.5
431098,Lankelly Lane,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.8
431098,Lankelly Lane,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,38.8
431098,Lankelly Lane,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.1
431098,Lankelly Lane,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,28.4
431098,Lankelly Lane,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
431098,Lankelly Lane,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.86
431098,Lankelly Lane,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
431098,Lankelly Lane,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
431098,Lankelly Lane,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
431098,Lankelly Lane,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
431098,Lankelly Lane,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
431098,Lankelly Lane,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
431098,Lankelly Lane,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
431098,Lankelly Lane,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,9.14
431098,Lankelly Lane,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,8.96
431098,Lankelly Lane,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,9.48
431098,Lankelly Lane,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,14.4
431098,Lankelly Lane,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,37.8
431098,Lankelly Lane,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,38.8
431098,Lankelly Lane,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,40.1
431098,Lankelly Lane,2023-08-16 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-16 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 00:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 00:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 00:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 00:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
431098,Lankelly Lane,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
431098,Lankelly Lane,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
431098,Lankelly Lane,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
431098,Lankelly Lane,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
431098,Lankelly Lane,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.44
431098,Lankelly Lane,2023-08-16 00:40:00+00:00,feeder,10.0,N Current (RMS),A,16.3
431098,Lankelly Lane,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.4
431098,Lankelly Lane,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,43.0
431098,Lankelly Lane,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.1
431098,Lankelly Lane,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,28.4
431098,Lankelly Lane,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
431098,Lankelly Lane,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.15
431098,Lankelly Lane,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
431098,Lankelly Lane,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
431098,Lankelly Lane,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
431098,Lankelly Lane,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
431098,Lankelly Lane,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
431098,Lankelly Lane,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
431098,Lankelly Lane,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
431098,Lankelly Lane,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,9.01
431098,Lankelly Lane,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,10.01
431098,Lankelly Lane,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,10.44
431098,Lankelly Lane,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,16.2
431098,Lankelly Lane,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,37.4
431098,Lankelly Lane,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,43.0
431098,Lankelly Lane,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,44.1
431098,Lankelly Lane,2023-08-16 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-16 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 00:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 00:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 00:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-16 00:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
431098,Lankelly Lane,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
431098,Lankelly Lane,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
431098,Lankelly Lane,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.11
431098,Lankelly Lane,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.41
431098,Lankelly Lane,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.47
431098,Lankelly Lane,2023-08-16 00:30:00+00:00,feeder,10.0,N Current (RMS),A,20.6
431098,Lankelly Lane,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.4
431098,Lankelly Lane,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,48.2
431098,Lankelly Lane,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.0
431098,Lankelly Lane,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
431098,Lankelly Lane,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
431098,Lankelly Lane,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
431098,Lankelly Lane,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
431098,Lankelly Lane,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
431098,Lankelly Lane,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
431098,Lankelly Lane,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
431098,Lankelly Lane,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
431098,Lankelly Lane,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
431098,Lankelly Lane,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,10.12
431098,Lankelly Lane,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,11.42
431098,Lankelly Lane,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,12.46
431098,Lankelly Lane,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,20.5
431098,Lankelly Lane,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,41.5
431098,Lankelly Lane,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,48.2
431098,Lankelly Lane,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,52.0
431098,Lankelly Lane,2023-08-16 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-16 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-16 00:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 00:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 00:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 00:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
431098,Lankelly Lane,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
431098,Lankelly Lane,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
431098,Lankelly Lane,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.93
431098,Lankelly Lane,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.78
