Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.55
431098,Lankelly Lane,2023-08-16 00:20:00+00:00,feeder,10.0,N Current (RMS),A,25.6
431098,Lankelly Lane,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.8
431098,Lankelly Lane,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
431098,Lankelly Lane,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.4
431098,Lankelly Lane,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
431098,Lankelly Lane,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
431098,Lankelly Lane,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
431098,Lankelly Lane,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
431098,Lankelly Lane,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
431098,Lankelly Lane,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
431098,Lankelly Lane,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
431098,Lankelly Lane,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
431098,Lankelly Lane,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
431098,Lankelly Lane,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,9.92
431098,Lankelly Lane,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,6.8
431098,Lankelly Lane,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,11.54
431098,Lankelly Lane,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,25.5
431098,Lankelly Lane,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,40.8
431098,Lankelly Lane,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,31.0
431098,Lankelly Lane,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,48.4
431098,Lankelly Lane,2023-08-16 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-16 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-16 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-16 00:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-16 00:10:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-16 00:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-16 00:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
431098,Lankelly Lane,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
431098,Lankelly Lane,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
431098,Lankelly Lane,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.86
431098,Lankelly Lane,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.23
431098,Lankelly Lane,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.88
431098,Lankelly Lane,2023-08-16 00:10:00+00:00,feeder,10.0,N Current (RMS),A,28.3
431098,Lankelly Lane,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,48.7
431098,Lankelly Lane,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.1
431098,Lankelly Lane,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.0
431098,Lankelly Lane,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,28.7
431098,Lankelly Lane,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
431098,Lankelly Lane,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.35
431098,Lankelly Lane,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
431098,Lankelly Lane,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
431098,Lankelly Lane,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
431098,Lankelly Lane,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
431098,Lankelly Lane,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
431098,Lankelly Lane,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
431098,Lankelly Lane,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
431098,Lankelly Lane,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,11.85
431098,Lankelly Lane,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,6.26
431098,Lankelly Lane,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,10.88
431098,Lankelly Lane,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,28.2
431098,Lankelly Lane,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,48.7
431098,Lankelly Lane,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,29.2
431098,Lankelly Lane,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,46.0
431098,Lankelly Lane,2023-08-16 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-16 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-16 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-16 00:00:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-16 00:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-16 00:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-16 00:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
431098,Lankelly Lane,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
431098,Lankelly Lane,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
431098,Lankelly Lane,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.84
431098,Lankelly Lane,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.62
431098,Lankelly Lane,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.04
431098,Lankelly Lane,2023-08-16 00:00:00+00:00,feeder,10.0,N Current (RMS),A,26.0
431098,Lankelly Lane,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
431098,Lankelly Lane,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,46.9
431098,Lankelly Lane,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.4
431098,Lankelly Lane,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
431098,Lankelly Lane,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
431098,Lankelly Lane,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
431098,Lankelly Lane,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
431098,Lankelly Lane,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
431098,Lankelly Lane,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
431098,Lankelly Lane,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
431098,Lankelly Lane,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
431098,Lankelly Lane,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
431098,Lankelly Lane,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,7.85
431098,Lankelly Lane,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,10.63
431098,Lankelly Lane,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,11.03
431098,Lankelly Lane,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,25.9
431098,Lankelly Lane,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,33.6
431098,Lankelly Lane,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,46.9
431098,Lankelly Lane,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,46.3
431098,Lankelly Lane,2023-08-15 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 23:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 23:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 23:50:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 23:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
431098,Lankelly Lane,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.87
431098,Lankelly Lane,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
431098,Lankelly Lane,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.04
431098,Lankelly Lane,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.49
431098,Lankelly Lane,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.32
431098,Lankelly Lane,2023-08-15 23:50:00+00:00,feeder,10.0,N Current (RMS),A,22.3
431098,Lankelly Lane,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
431098,Lankelly Lane,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,45.6
431098,Lankelly Lane,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
431098,Lankelly Lane,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
431098,Lankelly Lane,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
431098,Lankelly Lane,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
431098,Lankelly Lane,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
431098,Lankelly Lane,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
431098,Lankelly Lane,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
431098,Lankelly Lane,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
431098,Lankelly Lane,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
431098,Lankelly Lane,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
431098,Lankelly Lane,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,6.06
431098,Lankelly Lane,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,10.49
431098,Lankelly Lane,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,6.32
431098,Lankelly Lane,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,22.1
431098,Lankelly Lane,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,26.6
431098,Lankelly Lane,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,45.6
431098,Lankelly Lane,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,28.6
431098,Lankelly Lane,2023-08-15 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 23:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 23:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 23:40:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 23:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
431098,Lankelly Lane,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
431098,Lankelly Lane,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
431098,Lankelly Lane,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.24
431098,Lankelly Lane,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.82
431098,Lankelly Lane,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.53
431098,Lankelly Lane,2023-08-15 23:40:00+00:00,feeder,10.0,N Current (RMS),A,21.7
431098,Lankelly Lane,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
431098,Lankelly Lane,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,46.5
431098,Lankelly Lane,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
431098,Lankelly Lane,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,28.9
431098,Lankelly Lane,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
431098,Lankelly Lane,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
431098,Lankelly Lane,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
431098,Lankelly Lane,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
431098,Lankelly Lane,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
431098,Lankelly Lane,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
431098,Lankelly Lane,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
431098,Lankelly Lane,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
431098,Lankelly Lane,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
431098,Lankelly Lane,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,6.25
431098,Lankelly Lane,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,10.82
431098,Lankelly Lane,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,6.54
431098,Lankelly Lane,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,21.5
431098,Lankelly Lane,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,27.2
431098,Lankelly Lane,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,46.5
431098,Lankelly Lane,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,29.9
431098,Lankelly Lane,2023-08-15 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-15 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 23:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 23:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 23:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 23:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
431098,Lankelly Lane,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
431098,Lankelly Lane,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
431098,Lankelly Lane,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.34
431098,Lankelly Lane,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.63
431098,Lankelly Lane,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.89
431098,Lankelly Lane,2023-08-15 23:30:00+00:00,feeder,10.0,N Current (RMS),A,20.8
431098,Lankelly Lane,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.5
431098,Lankelly Lane,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,45.7
431098,Lankelly Lane,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
431098,Lankelly Lane,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
431098,Lankelly Lane,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
431098,Lankelly Lane,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
431098,Lankelly Lane,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
431098,Lankelly Lane,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
431098,Lankelly Lane,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
431098,Lankelly Lane,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
431098,Lankelly Lane,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
431098,Lankelly Lane,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
431098,Lankelly Lane,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,6.36
431098,Lankelly Lane,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,10.63
431098,Lankelly Lane,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,7.89
431098,Lankelly Lane,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,20.6
431098,Lankelly Lane,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,27.6
431098,Lankelly Lane,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,45.7
431098,Lankelly Lane,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,34.4
431098,Lankelly Lane,2023-08-15 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-15 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 23:20:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 23:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 23:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-15 23:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
431098,Lankelly Lane,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
431098,Lankelly Lane,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
431098,Lankelly Lane,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.01
431098,Lankelly Lane,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.03
431098,Lankelly Lane,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.33
431098,Lankelly Lane,2023-08-15 23:20:00+00:00,feeder,10.0,N Current (RMS),A,25.1
431098,Lankelly Lane,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
431098,Lankelly Lane,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,40.0
431098,Lankelly Lane,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.8
431098,Lankelly Lane,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,29.1
431098,Lankelly Lane,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
431098,Lankelly Lane,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.29
431098,Lankelly Lane,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.59
431098,Lankelly Lane,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
431098,Lankelly Lane,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
431098,Lankelly Lane,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
431098,Lankelly Lane,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
431098,Lankelly Lane,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
431098,Lankelly Lane,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
431098,Lankelly Lane,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,7.03
431098,Lankelly Lane,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,9.04
431098,Lankelly Lane,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,11.32
431098,Lankelly Lane,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,25.0
431098,Lankelly Lane,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,30.3
431098,Lankelly Lane,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,40.0
431098,Lankelly Lane,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,47.8
431098,Lankelly Lane,2023-08-15 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-15 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-15 23:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 23:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 23:10:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 23:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
431098,Lankelly Lane,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
431098,Lankelly Lane,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
431098,Lankelly Lane,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.9
431098,Lankelly Lane,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.57
431098,Lankelly Lane,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.79
431098,Lankelly Lane,2023-08-15 23:10:00+00:00,feeder,10.0,N Current (RMS),A,18.9
431098,Lankelly Lane,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,41.3
431098,Lankelly Lane,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.7
431098,Lankelly Lane,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.6
431098,Lankelly Lane,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,29.1
431098,Lankelly Lane,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
431098,Lankelly Lane,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
431098,Lankelly Lane,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
431098,Lankelly Lane,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
431098,Lankelly Lane,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
431098,Lankelly Lane,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
431098,Lankelly Lane,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
431098,Lankelly Lane,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
431098,Lankelly Lane,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
431098,Lankelly Lane,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,9.9
431098,Lankelly Lane,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,9.58
431098,Lankelly Lane,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,8.79
431098,Lankelly Lane,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,18.8
431098,Lankelly Lane,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,41.3
431098,Lankelly Lane,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,41.7
431098,Lankelly Lane,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,37.6
431098,Lankelly Lane,2023-08-15 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 23:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 23:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 23:00:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 23:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
431098,Lankelly Lane,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.07
431098,Lankelly Lane,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
431098,Lankelly Lane,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.95
431098,Lankelly Lane,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.05
431098,Lankelly Lane,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.49
431098,Lankelly Lane,2023-08-15 23:00:00+00:00,feeder,10.0,N Current (RMS),A,24.0
431098,Lankelly Lane,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
431098,Lankelly Lane,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,51.6
431098,Lankelly Lane,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.8
431098,Lankelly Lane,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,29.2
431098,Lankelly Lane,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
431098,Lankelly Lane,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
431098,Lankelly Lane,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.62
431098,Lankelly Lane,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
431098,Lankelly Lane,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
431098,Lankelly Lane,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.75
431098,Lankelly Lane,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
431098,Lankelly Lane,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
431098,Lankelly Lane,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
431098,Lankelly Lane,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,7.96
431098,Lankelly Lane,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,12.05
431098,Lankelly Lane,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,7.5
431098,Lankelly Lane,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,23.8
431098,Lankelly Lane,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,33.9
431098,Lankelly Lane,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,51.5
431098,Lankelly Lane,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,32.8
431098,Lankelly Lane,2023-08-15 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 22:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 22:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 22:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 22:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
431098,Lankelly Lane,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.13
431098,Lankelly Lane,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
431098,Lankelly Lane,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.71
431098,Lankelly Lane,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.96
431098,Lankelly Lane,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.68
431098,Lankelly Lane,2023-08-15 22:50:00+00:00,feeder,10.0,N Current (RMS),A,21.6
431098,Lankelly Lane,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,41.1
431098,Lankelly Lane,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,50.9
431098,Lankelly Lane,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.3
431098,Lankelly Lane,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,29.3
431098,Lankelly Lane,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
431098,Lankelly Lane,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
431098,Lankelly Lane,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
431098,Lankelly Lane,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
431098,Lankelly Lane,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
431098,Lankelly Lane,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.51
431098,Lankelly Lane,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
431098,Lankelly Lane,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
431098,Lankelly Lane,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
431098,Lankelly Lane,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,9.72
431098,Lankelly Lane,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,11.96
431098,Lankelly Lane,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,8.68
431098,Lankelly Lane,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,21.4
431098,Lankelly Lane,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,41.1
431098,Lankelly Lane,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,50.9
431098,Lankelly Lane,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,37.3
431098,Lankelly Lane,2023-08-15 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-15 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 22:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 22:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 22:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 22:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
431098,Lankelly Lane,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.96
431098,Lankelly Lane,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
431098,Lankelly Lane,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.92
431098,Lankelly Lane,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.11
431098,Lankelly Lane,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.97
431098,Lankelly Lane,2023-08-15 22:40:00+00:00,feeder,10.0,N Current (RMS),A,22.3
431098,Lankelly Lane,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,45.4
431098,Lankelly Lane,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,59.2
431098,Lankelly Lane,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.9
431098,Lankelly Lane,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,29.4
431098,Lankelly Lane,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
431098,Lankelly Lane,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
431098,Lankelly Lane,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
431098,Lankelly Lane,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
431098,Lankelly Lane,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
431098,Lankelly Lane,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
431098,Lankelly Lane,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
431098,Lankelly Lane,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
431098,Lankelly Lane,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
431098,Lankelly Lane,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,10.94
431098,Lankelly Lane,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,14.11
431098,Lankelly Lane,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,10.97
431098,Lankelly Lane,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,22.1
431098,Lankelly Lane,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,45.4
431098,Lankelly Lane,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,59.2
431098,Lankelly Lane,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,45.9
431098,Lankelly Lane,2023-08-15 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-15 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-15 22:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 22:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 22:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 22:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
431098,Lankelly Lane,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
431098,Lankelly Lane,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
431098,Lankelly Lane,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.15
431098,Lankelly Lane,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.64
431098,Lankelly Lane,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.83
431098,Lankelly Lane,2023-08-15 22:30:00+00:00,feeder,10.0,N Current (RMS),A,21.0
431098,Lankelly Lane,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,45.8
431098,Lankelly Lane,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,48.9
431098,Lankelly Lane,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.0
431098,Lankelly Lane,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,29.4
431098,Lankelly Lane,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
431098,Lankelly Lane,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.9
431098,Lankelly Lane,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
431098,Lankelly Lane,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
431098,Lankelly Lane,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
431098,Lankelly Lane,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.02
431098,Lankelly Lane,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
431098,Lankelly Lane,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
431098,Lankelly Lane,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
431098,Lankelly Lane,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,11.15
431098,Lankelly Lane,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,11.65
431098,Lankelly Lane,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,10.83
431098,Lankelly Lane,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,20.9
431098,Lankelly Lane,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,45.8
431098,Lankelly Lane,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,48.9
431098,Lankelly Lane,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,45.0
431098,Lankelly Lane,2023-08-15 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-15 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-15 22:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 22:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 22:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-15 22:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
431098,Lankelly Lane,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
431098,Lankelly Lane,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
431098,Lankelly Lane,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.38
431098,Lankelly Lane,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.16
431098,Lankelly Lane,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.32
431098,Lankelly Lane,2023-08-15 22:20:00+00:00,feeder,10.0,N Current (RMS),A,30.4
431098,Lankelly Lane,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.8
431098,Lankelly Lane,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.3
431098,Lankelly Lane,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,56.7
431098,Lankelly Lane,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,29.5
431098,Lankelly Lane,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
431098,Lankelly Lane,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.85
431098,Lankelly Lane,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.62
431098,Lankelly Lane,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
431098,Lankelly Lane,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
431098,Lankelly Lane,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.91
431098,Lankelly Lane,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
431098,Lankelly Lane,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
431098,Lankelly Lane,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
431098,Lankelly Lane,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,10.39
431098,Lankelly Lane,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,10.18
431098,Lankelly Lane,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,13.31
431098,Lankelly Lane,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,30.3
431098,Lankelly Lane,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,42.8
431098,Lankelly Lane,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,43.4
431098,Lankelly Lane,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,56.6
431098,Lankelly Lane,2023-08-15 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-15 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-15 22:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 22:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 22:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 22:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
431098,Lankelly Lane,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.13
431098,Lankelly Lane,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
431098,Lankelly Lane,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.47
431098,Lankelly Lane,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.24
431098,Lankelly Lane,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.9
431098,Lankelly Lane,2023-08-15 22:10:00+00:00,feeder,10.0,N Current (RMS),A,28.5
431098,Lankelly Lane,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,62.7
431098,Lankelly Lane,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,59.7
431098,Lankelly Lane,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.6
431098,Lankelly Lane,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,29.6
431098,Lankelly Lane,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
431098,Lankelly Lane,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.67
431098,Lankelly Lane,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
431098,Lankelly Lane,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.43
431098,Lankelly Lane,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
431098,Lankelly Lane,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.82
431098,Lankelly Lane,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
431098,Lankelly Lane,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
431098,Lankelly Lane,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
431098,Lankelly Lane,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,14.47
431098,Lankelly Lane,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,14.25
431098,Lankelly Lane,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,11.9
431098,Lankelly Lane,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,28.3
431098,Lankelly Lane,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,62.6
431098,Lankelly Lane,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,59.7
431098,Lankelly Lane,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,49.6
431098,Lankelly Lane,2023-08-15 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-15 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-15 22:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-15 22:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 22:00:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 22:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
431098,Lankelly Lane,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.23
431098,Lankelly Lane,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
431098,Lankelly Lane,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.26
431098,Lankelly Lane,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.03
431098,Lankelly Lane,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.92
431098,Lankelly Lane,2023-08-15 22:00:00+00:00,feeder,10.0,N Current (RMS),A,25.1
431098,Lankelly Lane,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,58.5
431098,Lankelly Lane,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,52.3
431098,Lankelly Lane,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
431098,Lankelly Lane,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,29.6
431098,Lankelly Lane,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
431098,Lankelly Lane,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.19
431098,Lankelly Lane,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
431098,Lankelly Lane,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
431098,Lankelly Lane,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
431098,Lankelly Lane,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.4
431098,Lankelly Lane,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
431098,Lankelly Lane,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
431098,Lankelly Lane,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
431098,Lankelly Lane,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,14.25
431098,Lankelly Lane,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,12.04
431098,Lankelly Lane,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,9.93
431098,Lankelly Lane,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,25.0
431098,Lankelly Lane,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,58.5
431098,Lankelly Lane,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,52.3
431098,Lankelly Lane,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,42.4
431098,Lankelly Lane,2023-08-15 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-15 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-15 21:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 21:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 21:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 21:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
431098,Lankelly Lane,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.15
431098,Lankelly Lane,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
431098,Lankelly Lane,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.22
431098,Lankelly Lane,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.07
431098,Lankelly Lane,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.28
431098,Lankelly Lane,2023-08-15 21:50:00+00:00,feeder,10.0,N Current (RMS),A,26.6
431098,Lankelly Lane,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,54.3
431098,Lankelly Lane,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.3
431098,Lankelly Lane,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.5
431098,Lankelly Lane,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,29.7
431098,Lankelly Lane,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
431098,Lankelly Lane,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
431098,Lankelly Lane,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
431098,Lankelly Lane,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
431098,Lankelly Lane,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
431098,Lankelly Lane,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
431098,Lankelly Lane,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
431098,Lankelly Lane,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
431098,Lankelly Lane,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
431098,Lankelly Lane,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,13.21
431098,Lankelly Lane,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,9.09
431098,Lankelly Lane,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,12.29
431098,Lankelly Lane,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,26.5
431098,Lankelly Lane,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,54.3
431098,Lankelly Lane,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,40.4
431098,Lankelly Lane,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,51.5
431098,Lankelly Lane,2023-08-15 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-15 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-15 21:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-15 21:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 21:40:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 21:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
