Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-15 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
431098,Lankelly Lane,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.15
431098,Lankelly Lane,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
431098,Lankelly Lane,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.84
431098,Lankelly Lane,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.27
431098,Lankelly Lane,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.79
431098,Lankelly Lane,2023-08-15 21:40:00+00:00,feeder,10.0,N Current (RMS),A,28.9
431098,Lankelly Lane,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,60.6
431098,Lankelly Lane,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,40.6
431098,Lankelly Lane,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.6
431098,Lankelly Lane,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,29.8
431098,Lankelly Lane,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
431098,Lankelly Lane,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.35
431098,Lankelly Lane,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
431098,Lankelly Lane,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
431098,Lankelly Lane,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
431098,Lankelly Lane,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.01
431098,Lankelly Lane,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
431098,Lankelly Lane,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
431098,Lankelly Lane,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
431098,Lankelly Lane,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,14.83
431098,Lankelly Lane,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,9.29
431098,Lankelly Lane,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,11.79
431098,Lankelly Lane,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,28.8
431098,Lankelly Lane,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,60.5
431098,Lankelly Lane,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,40.7
431098,Lankelly Lane,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,49.6
431098,Lankelly Lane,2023-08-15 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-15 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-15 21:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 21:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 21:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 21:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
431098,Lankelly Lane,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
431098,Lankelly Lane,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
431098,Lankelly Lane,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.05
431098,Lankelly Lane,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.13
431098,Lankelly Lane,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.83
431098,Lankelly Lane,2023-08-15 21:30:00+00:00,feeder,10.0,N Current (RMS),A,28.0
431098,Lankelly Lane,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,57.7
431098,Lankelly Lane,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,54.7
431098,Lankelly Lane,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,58.1
431098,Lankelly Lane,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,29.8
431098,Lankelly Lane,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
431098,Lankelly Lane,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.06
431098,Lankelly Lane,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
431098,Lankelly Lane,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
431098,Lankelly Lane,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
431098,Lankelly Lane,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.91
431098,Lankelly Lane,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
431098,Lankelly Lane,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
431098,Lankelly Lane,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
431098,Lankelly Lane,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,14.05
431098,Lankelly Lane,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,13.14
431098,Lankelly Lane,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,13.82
431098,Lankelly Lane,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,27.9
431098,Lankelly Lane,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,57.7
431098,Lankelly Lane,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,54.8
431098,Lankelly Lane,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,58.1
431098,Lankelly Lane,2023-08-15 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-15 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-15 21:20:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 21:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 21:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-15 21:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
431098,Lankelly Lane,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
431098,Lankelly Lane,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
431098,Lankelly Lane,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.02
431098,Lankelly Lane,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.3
431098,Lankelly Lane,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.9
431098,Lankelly Lane,2023-08-15 21:20:00+00:00,feeder,10.0,N Current (RMS),A,37.6
431098,Lankelly Lane,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,53.7
431098,Lankelly Lane,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,60.4
431098,Lankelly Lane,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,81.0
431098,Lankelly Lane,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,29.9
431098,Lankelly Lane,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
431098,Lankelly Lane,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.18
431098,Lankelly Lane,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
431098,Lankelly Lane,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
431098,Lankelly Lane,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
431098,Lankelly Lane,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.77
431098,Lankelly Lane,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
431098,Lankelly Lane,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
431098,Lankelly Lane,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
431098,Lankelly Lane,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,13.04
431098,Lankelly Lane,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,14.31
431098,Lankelly Lane,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,19.88
431098,Lankelly Lane,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,37.4
431098,Lankelly Lane,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,53.8
431098,Lankelly Lane,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,60.4
431098,Lankelly Lane,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,80.9
431098,Lankelly Lane,2023-08-15 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-15 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-15 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 21:10:00+00:00,feeder,,L3 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-15 21:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 21:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-15 21:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-15 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
431098,Lankelly Lane,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
431098,Lankelly Lane,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
431098,Lankelly Lane,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.61
431098,Lankelly Lane,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.06
431098,Lankelly Lane,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,21.05
431098,Lankelly Lane,2023-08-15 21:10:00+00:00,feeder,10.0,N Current (RMS),A,46.2
431098,Lankelly Lane,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.3
431098,Lankelly Lane,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,71.4
431098,Lankelly Lane,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,86.9
431098,Lankelly Lane,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,30.0
431098,Lankelly Lane,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
431098,Lankelly Lane,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.15
431098,Lankelly Lane,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
431098,Lankelly Lane,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
431098,Lankelly Lane,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
431098,Lankelly Lane,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
431098,Lankelly Lane,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
431098,Lankelly Lane,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
431098,Lankelly Lane,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
431098,Lankelly Lane,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,10.65
431098,Lankelly Lane,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,17.06
431098,Lankelly Lane,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,21.02
431098,Lankelly Lane,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,45.9
431098,Lankelly Lane,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,44.4
431098,Lankelly Lane,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,71.4
431098,Lankelly Lane,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,86.7
431098,Lankelly Lane,2023-08-15 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-15 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 21:00:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-15 21:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 21:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-15 21:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-15 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
431098,Lankelly Lane,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
431098,Lankelly Lane,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
431098,Lankelly Lane,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.84
431098,Lankelly Lane,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.3
431098,Lankelly Lane,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.47
431098,Lankelly Lane,2023-08-15 21:00:00+00:00,feeder,10.0,N Current (RMS),A,40.8
431098,Lankelly Lane,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,52.9
431098,Lankelly Lane,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,81.4
431098,Lankelly Lane,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,79.7
431098,Lankelly Lane,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,30.0
431098,Lankelly Lane,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
431098,Lankelly Lane,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.14
431098,Lankelly Lane,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
431098,Lankelly Lane,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
431098,Lankelly Lane,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
431098,Lankelly Lane,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.46
431098,Lankelly Lane,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
431098,Lankelly Lane,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
431098,Lankelly Lane,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
431098,Lankelly Lane,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,12.87
431098,Lankelly Lane,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,19.29
431098,Lankelly Lane,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,19.45
431098,Lankelly Lane,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,40.5
431098,Lankelly Lane,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,53.0
431098,Lankelly Lane,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,81.4
431098,Lankelly Lane,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,79.6
431098,Lankelly Lane,2023-08-15 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-15 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 20:50:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 20:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 20:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-15 20:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
431098,Lankelly Lane,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
431098,Lankelly Lane,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
431098,Lankelly Lane,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.91
431098,Lankelly Lane,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.11
431098,Lankelly Lane,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.56
431098,Lankelly Lane,2023-08-15 20:50:00+00:00,feeder,10.0,N Current (RMS),A,33.6
431098,Lankelly Lane,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,49.0
431098,Lankelly Lane,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,63.0
431098,Lankelly Lane,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,72.5
431098,Lankelly Lane,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,30.1
431098,Lankelly Lane,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
431098,Lankelly Lane,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,253.32
431098,Lankelly Lane,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
431098,Lankelly Lane,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
431098,Lankelly Lane,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
431098,Lankelly Lane,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.43
431098,Lankelly Lane,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
431098,Lankelly Lane,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
431098,Lankelly Lane,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
431098,Lankelly Lane,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,11.93
431098,Lankelly Lane,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,15.12
431098,Lankelly Lane,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,17.55
431098,Lankelly Lane,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,33.5
431098,Lankelly Lane,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,49.1
431098,Lankelly Lane,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,63.0
431098,Lankelly Lane,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,72.4
431098,Lankelly Lane,2023-08-15 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-15 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-15 20:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 20:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 20:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-15 20:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
431098,Lankelly Lane,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
431098,Lankelly Lane,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
431098,Lankelly Lane,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.89
431098,Lankelly Lane,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.01
431098,Lankelly Lane,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.72
431098,Lankelly Lane,2023-08-15 20:40:00+00:00,feeder,10.0,N Current (RMS),A,34.8
431098,Lankelly Lane,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,58.3
431098,Lankelly Lane,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,58.8
431098,Lankelly Lane,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,78.4
431098,Lankelly Lane,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,30.1
431098,Lankelly Lane,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
431098,Lankelly Lane,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.25
431098,Lankelly Lane,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
431098,Lankelly Lane,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
431098,Lankelly Lane,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
431098,Lankelly Lane,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.13
431098,Lankelly Lane,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
431098,Lankelly Lane,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
431098,Lankelly Lane,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
431098,Lankelly Lane,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,13.9
431098,Lankelly Lane,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,14.03
431098,Lankelly Lane,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,18.71
431098,Lankelly Lane,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,34.7
431098,Lankelly Lane,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,58.3
431098,Lankelly Lane,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,58.9
431098,Lankelly Lane,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,78.2
431098,Lankelly Lane,2023-08-15 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-15 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-15 20:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 20:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 20:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-15 20:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
431098,Lankelly Lane,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
431098,Lankelly Lane,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
431098,Lankelly Lane,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,17.23
431098,Lankelly Lane,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.74
431098,Lankelly Lane,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.5
431098,Lankelly Lane,2023-08-15 20:30:00+00:00,feeder,10.0,N Current (RMS),A,29.0
431098,Lankelly Lane,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,70.6
431098,Lankelly Lane,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,65.5
431098,Lankelly Lane,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,76.4
431098,Lankelly Lane,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,30.2
431098,Lankelly Lane,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
431098,Lankelly Lane,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
431098,Lankelly Lane,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
431098,Lankelly Lane,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
431098,Lankelly Lane,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
431098,Lankelly Lane,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
431098,Lankelly Lane,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
431098,Lankelly Lane,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
431098,Lankelly Lane,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
431098,Lankelly Lane,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,17.24
431098,Lankelly Lane,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,15.76
431098,Lankelly Lane,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,18.49
431098,Lankelly Lane,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,29.0
431098,Lankelly Lane,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,70.7
431098,Lankelly Lane,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,65.5
431098,Lankelly Lane,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,76.3
431098,Lankelly Lane,2023-08-15 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-15 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-15 20:20:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 20:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 20:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-15 20:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
431098,Lankelly Lane,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
431098,Lankelly Lane,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
431098,Lankelly Lane,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.93
431098,Lankelly Lane,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.19
431098,Lankelly Lane,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,20.21
431098,Lankelly Lane,2023-08-15 20:20:00+00:00,feeder,10.0,N Current (RMS),A,29.8
431098,Lankelly Lane,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,61.8
431098,Lankelly Lane,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,75.1
431098,Lankelly Lane,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,82.9
431098,Lankelly Lane,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,30.3
431098,Lankelly Lane,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
431098,Lankelly Lane,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.84
431098,Lankelly Lane,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
431098,Lankelly Lane,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
431098,Lankelly Lane,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
431098,Lankelly Lane,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
431098,Lankelly Lane,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
431098,Lankelly Lane,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
431098,Lankelly Lane,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
431098,Lankelly Lane,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,14.95
431098,Lankelly Lane,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,18.2
431098,Lankelly Lane,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,20.19
431098,Lankelly Lane,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,29.7
431098,Lankelly Lane,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,61.8
431098,Lankelly Lane,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,75.1
431098,Lankelly Lane,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,82.8
431098,Lankelly Lane,2023-08-15 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-15 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-15 20:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 20:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 20:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-15 20:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
431098,Lankelly Lane,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
431098,Lankelly Lane,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
431098,Lankelly Lane,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.51
431098,Lankelly Lane,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.51
431098,Lankelly Lane,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.32
431098,Lankelly Lane,2023-08-15 20:10:00+00:00,feeder,10.0,N Current (RMS),A,26.4
431098,Lankelly Lane,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,63.5
431098,Lankelly Lane,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,68.2
431098,Lankelly Lane,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,84.0
431098,Lankelly Lane,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,30.3
431098,Lankelly Lane,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
431098,Lankelly Lane,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
431098,Lankelly Lane,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
431098,Lankelly Lane,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
431098,Lankelly Lane,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
431098,Lankelly Lane,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
431098,Lankelly Lane,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
431098,Lankelly Lane,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
431098,Lankelly Lane,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
431098,Lankelly Lane,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,15.52
431098,Lankelly Lane,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,16.53
431098,Lankelly Lane,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,20.31
431098,Lankelly Lane,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,26.4
431098,Lankelly Lane,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,63.6
431098,Lankelly Lane,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,68.2
431098,Lankelly Lane,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,83.9
431098,Lankelly Lane,2023-08-15 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-15 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-15 20:00:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 20:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 20:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-15 20:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-15 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
431098,Lankelly Lane,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
431098,Lankelly Lane,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
431098,Lankelly Lane,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.71
431098,Lankelly Lane,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.48
431098,Lankelly Lane,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.63
431098,Lankelly Lane,2023-08-15 20:00:00+00:00,feeder,10.0,N Current (RMS),A,29.8
431098,Lankelly Lane,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,53.1
431098,Lankelly Lane,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,72.8
431098,Lankelly Lane,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,66.4
431098,Lankelly Lane,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,30.4
431098,Lankelly Lane,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
431098,Lankelly Lane,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
431098,Lankelly Lane,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
431098,Lankelly Lane,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
431098,Lankelly Lane,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
431098,Lankelly Lane,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
431098,Lankelly Lane,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
431098,Lankelly Lane,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
431098,Lankelly Lane,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
431098,Lankelly Lane,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,12.72
431098,Lankelly Lane,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,17.48
431098,Lankelly Lane,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,15.62
431098,Lankelly Lane,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,29.6
431098,Lankelly Lane,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,53.1
431098,Lankelly Lane,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,72.8
431098,Lankelly Lane,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,66.3
431098,Lankelly Lane,2023-08-15 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 19:50:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 19:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-15 19:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 19:50:00+00:00,feeder,,N Current (RMS),A,0.7
431098,Lankelly Lane,2023-08-15 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
431098,Lankelly Lane,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
431098,Lankelly Lane,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
431098,Lankelly Lane,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.21
431098,Lankelly Lane,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,20.82
431098,Lankelly Lane,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.57
431098,Lankelly Lane,2023-08-15 19:50:00+00:00,feeder,10.0,N Current (RMS),A,44.8
431098,Lankelly Lane,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,55.4
431098,Lankelly Lane,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,89.2
431098,Lankelly Lane,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,53.0
431098,Lankelly Lane,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,30.4
431098,Lankelly Lane,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
431098,Lankelly Lane,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
431098,Lankelly Lane,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
431098,Lankelly Lane,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
431098,Lankelly Lane,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
431098,Lankelly Lane,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
431098,Lankelly Lane,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
431098,Lankelly Lane,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
431098,Lankelly Lane,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,13.24
431098,Lankelly Lane,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,20.8
431098,Lankelly Lane,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,12.57
431098,Lankelly Lane,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,44.3
431098,Lankelly Lane,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,55.5
431098,Lankelly Lane,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,89.1
431098,Lankelly Lane,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,53.0
431098,Lankelly Lane,2023-08-15 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 19:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 19:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 19:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 19:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-15 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
431098,Lankelly Lane,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
431098,Lankelly Lane,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
431098,Lankelly Lane,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.03
431098,Lankelly Lane,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.53
431098,Lankelly Lane,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.06
431098,Lankelly Lane,2023-08-15 19:40:00+00:00,feeder,10.0,N Current (RMS),A,34.6
431098,Lankelly Lane,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,47.0
431098,Lankelly Lane,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,67.6
431098,Lankelly Lane,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
431098,Lankelly Lane,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,30.5
431098,Lankelly Lane,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
431098,Lankelly Lane,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
431098,Lankelly Lane,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
431098,Lankelly Lane,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
431098,Lankelly Lane,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
431098,Lankelly Lane,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
431098,Lankelly Lane,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
431098,Lankelly Lane,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
431098,Lankelly Lane,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
431098,Lankelly Lane,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,11.04
431098,Lankelly Lane,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,15.53
431098,Lankelly Lane,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,10.06
431098,Lankelly Lane,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,34.3
431098,Lankelly Lane,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,47.0
431098,Lankelly Lane,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,67.6
431098,Lankelly Lane,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,42.8
431098,Lankelly Lane,2023-08-15 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-15 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-15 19:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-15 19:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 19:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 19:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
431098,Lankelly Lane,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
431098,Lankelly Lane,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
431098,Lankelly Lane,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.28
431098,Lankelly Lane,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.78
431098,Lankelly Lane,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.19
431098,Lankelly Lane,2023-08-15 19:30:00+00:00,feeder,10.0,N Current (RMS),A,32.0
431098,Lankelly Lane,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,59.1
431098,Lankelly Lane,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,45.8
431098,Lankelly Lane,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,58.3
431098,Lankelly Lane,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,30.5
431098,Lankelly Lane,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
431098,Lankelly Lane,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.37
431098,Lankelly Lane,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
431098,Lankelly Lane,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
431098,Lankelly Lane,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
431098,Lankelly Lane,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
431098,Lankelly Lane,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
431098,Lankelly Lane,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
431098,Lankelly Lane,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
431098,Lankelly Lane,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,14.27
431098,Lankelly Lane,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,10.8
431098,Lankelly Lane,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,13.18
431098,Lankelly Lane,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,31.9
431098,Lankelly Lane,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,59.1
431098,Lankelly Lane,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,45.8
431098,Lankelly Lane,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,58.3
431098,Lankelly Lane,2023-08-15 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-15 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-15 19:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 19:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 19:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-15 19:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
431098,Lankelly Lane,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
431098,Lankelly Lane,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
431098,Lankelly Lane,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.01
431098,Lankelly Lane,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.43
431098,Lankelly Lane,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.09
431098,Lankelly Lane,2023-08-15 19:20:00+00:00,feeder,10.0,N Current (RMS),A,33.9
431098,Lankelly Lane,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,66.0
431098,Lankelly Lane,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,52.1
431098,Lankelly Lane,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,78.6
431098,Lankelly Lane,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,30.6
431098,Lankelly Lane,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
431098,Lankelly Lane,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
431098,Lankelly Lane,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
431098,Lankelly Lane,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
431098,Lankelly Lane,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
431098,Lankelly Lane,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
431098,Lankelly Lane,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431098,Lankelly Lane,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
431098,Lankelly Lane,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
431098,Lankelly Lane,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,16.01
431098,Lankelly Lane,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,12.45
431098,Lankelly Lane,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,19.08
431098,Lankelly Lane,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,33.9
431098,Lankelly Lane,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,66.0
431098,Lankelly Lane,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,52.2
431098,Lankelly Lane,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,78.5
431098,Lankelly Lane,2023-08-15 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-15 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-15 19:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 19:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 19:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-15 19:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-15 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
431098,Lankelly Lane,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
431098,Lankelly Lane,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
431098,Lankelly Lane,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,16.72
431098,Lankelly Lane,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.93
431098,Lankelly Lane,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.53
431098,Lankelly Lane,2023-08-15 19:10:00+00:00,feeder,10.0,N Current (RMS),A,31.2
431098,Lankelly Lane,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,68.8
431098,Lankelly Lane,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,76.2
431098,Lankelly Lane,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,76.5
431098,Lankelly Lane,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,30.6
431098,Lankelly Lane,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
431098,Lankelly Lane,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
431098,Lankelly Lane,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
431098,Lankelly Lane,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
431098,Lankelly Lane,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
431098,Lankelly Lane,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
431098,Lankelly Lane,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
431098,Lankelly Lane,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
431098,Lankelly Lane,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,16.73
431098,Lankelly Lane,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,17.94
431098,Lankelly Lane,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,18.52
431098,Lankelly Lane,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,31.0
431098,Lankelly Lane,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,68.9
431098,Lankelly Lane,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,76.2
431098,Lankelly Lane,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,76.4
