Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
431098,Lankelly Lane,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,19.52
431098,Lankelly Lane,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,10.95
431098,Lankelly Lane,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,22.42
431098,Lankelly Lane,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,50.8
431098,Lankelly Lane,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,81.7
431098,Lankelly Lane,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,46.8
431098,Lankelly Lane,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,92.1
431098,Lankelly Lane,2023-08-15 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-15 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-15 16:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-15 16:20:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-15 16:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-15 16:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
431098,Lankelly Lane,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
431098,Lankelly Lane,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
431098,Lankelly Lane,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,18.33
431098,Lankelly Lane,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.08
431098,Lankelly Lane,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.44
431098,Lankelly Lane,2023-08-15 16:20:00+00:00,feeder,10.0,N Current (RMS),A,38.0
431098,Lankelly Lane,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,74.8
431098,Lankelly Lane,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,51.6
431098,Lankelly Lane,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,78.9
431098,Lankelly Lane,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,31.1
431098,Lankelly Lane,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
431098,Lankelly Lane,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.85
431098,Lankelly Lane,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
431098,Lankelly Lane,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
431098,Lankelly Lane,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
431098,Lankelly Lane,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.05
431098,Lankelly Lane,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
431098,Lankelly Lane,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
431098,Lankelly Lane,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,18.32
431098,Lankelly Lane,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,12.11
431098,Lankelly Lane,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,19.43
431098,Lankelly Lane,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,37.9
431098,Lankelly Lane,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,74.8
431098,Lankelly Lane,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,51.6
431098,Lankelly Lane,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,78.9
431098,Lankelly Lane,2023-08-15 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-15 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-15 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-15 16:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-15 16:10:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-15 16:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 16:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
431098,Lankelly Lane,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
431098,Lankelly Lane,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,16.46
431098,Lankelly Lane,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.89
431098,Lankelly Lane,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.88
431098,Lankelly Lane,2023-08-15 16:10:00+00:00,feeder,10.0,N Current (RMS),A,39.6
431098,Lankelly Lane,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,66.9
431098,Lankelly Lane,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.8
431098,Lankelly Lane,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,58.1
431098,Lankelly Lane,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,31.0
431098,Lankelly Lane,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
431098,Lankelly Lane,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.23
431098,Lankelly Lane,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
431098,Lankelly Lane,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
431098,Lankelly Lane,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
431098,Lankelly Lane,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.46
431098,Lankelly Lane,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
431098,Lankelly Lane,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
431098,Lankelly Lane,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,16.44
431098,Lankelly Lane,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,8.91
431098,Lankelly Lane,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,13.88
431098,Lankelly Lane,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,39.4
431098,Lankelly Lane,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,66.8
431098,Lankelly Lane,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,38.9
431098,Lankelly Lane,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,58.1
431098,Lankelly Lane,2023-08-15 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-15 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-15 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-15 16:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-15 16:00:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-15 16:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 16:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
431098,Lankelly Lane,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
431098,Lankelly Lane,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
431098,Lankelly Lane,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,20.34
431098,Lankelly Lane,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.95
431098,Lankelly Lane,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.62
431098,Lankelly Lane,2023-08-15 16:00:00+00:00,feeder,10.0,N Current (RMS),A,46.4
431098,Lankelly Lane,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,82.4
431098,Lankelly Lane,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.5
431098,Lankelly Lane,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,68.1
431098,Lankelly Lane,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,30.9
431098,Lankelly Lane,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
431098,Lankelly Lane,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.67
431098,Lankelly Lane,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
431098,Lankelly Lane,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
431098,Lankelly Lane,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
431098,Lankelly Lane,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.06
431098,Lankelly Lane,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
431098,Lankelly Lane,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
431098,Lankelly Lane,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
431098,Lankelly Lane,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,20.31
431098,Lankelly Lane,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,9.99
431098,Lankelly Lane,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,16.62
431098,Lankelly Lane,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,46.2
431098,Lankelly Lane,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,82.2
431098,Lankelly Lane,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,42.6
431098,Lankelly Lane,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,68.1
431098,Lankelly Lane,2023-08-15 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-15 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 15:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 15:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 15:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-15 15:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
431098,Lankelly Lane,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
431098,Lankelly Lane,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
431098,Lankelly Lane,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
431098,Lankelly Lane,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.74
431098,Lankelly Lane,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.95
431098,Lankelly Lane,2023-08-15 15:50:00+00:00,feeder,10.0,N Current (RMS),A,24.7
431098,Lankelly Lane,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.1
431098,Lankelly Lane,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.7
431098,Lankelly Lane,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,53.5
431098,Lankelly Lane,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,30.8
431098,Lankelly Lane,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
431098,Lankelly Lane,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.23
431098,Lankelly Lane,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
431098,Lankelly Lane,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.7
431098,Lankelly Lane,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
431098,Lankelly Lane,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.65
431098,Lankelly Lane,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
431098,Lankelly Lane,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.28
431098,Lankelly Lane,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
431098,Lankelly Lane,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,7.0
431098,Lankelly Lane,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,7.75
431098,Lankelly Lane,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,12.94
431098,Lankelly Lane,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,24.6
431098,Lankelly Lane,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,32.1
431098,Lankelly Lane,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,36.7
431098,Lankelly Lane,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,53.5
431098,Lankelly Lane,2023-08-15 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-15 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 15:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 15:40:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-15 15:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-15 15:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
431098,Lankelly Lane,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
431098,Lankelly Lane,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
431098,Lankelly Lane,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.97
431098,Lankelly Lane,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.11
431098,Lankelly Lane,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.2
431098,Lankelly Lane,2023-08-15 15:40:00+00:00,feeder,10.0,N Current (RMS),A,36.7
431098,Lankelly Lane,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
431098,Lankelly Lane,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
431098,Lankelly Lane,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,60.0
431098,Lankelly Lane,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,30.6
431098,Lankelly Lane,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
431098,Lankelly Lane,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.1
431098,Lankelly Lane,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
431098,Lankelly Lane,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
431098,Lankelly Lane,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
431098,Lankelly Lane,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.29
431098,Lankelly Lane,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
431098,Lankelly Lane,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
431098,Lankelly Lane,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
431098,Lankelly Lane,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,3.98
431098,Lankelly Lane,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,4.13
431098,Lankelly Lane,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,14.18
431098,Lankelly Lane,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,36.6
431098,Lankelly Lane,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,21.4
431098,Lankelly Lane,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,23.8
431098,Lankelly Lane,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,59.9
431098,Lankelly Lane,2023-08-15 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-15 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-15 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 15:30:00+00:00,feeder,,L3 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-15 15:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 15:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
431098,Lankelly Lane,2023-08-15 15:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-15 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
431098,Lankelly Lane,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
431098,Lankelly Lane,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
431098,Lankelly Lane,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.38
431098,Lankelly Lane,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.18
431098,Lankelly Lane,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,22.15
431098,Lankelly Lane,2023-08-15 15:30:00+00:00,feeder,10.0,N Current (RMS),A,53.0
431098,Lankelly Lane,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
431098,Lankelly Lane,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,46.0
431098,Lankelly Lane,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,90.8
431098,Lankelly Lane,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,30.6
431098,Lankelly Lane,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
431098,Lankelly Lane,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.95
431098,Lankelly Lane,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
431098,Lankelly Lane,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
431098,Lankelly Lane,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
431098,Lankelly Lane,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.9
431098,Lankelly Lane,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
431098,Lankelly Lane,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
431098,Lankelly Lane,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
431098,Lankelly Lane,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,5.42
431098,Lankelly Lane,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,10.2
431098,Lankelly Lane,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,22.1
431098,Lankelly Lane,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,52.9
431098,Lankelly Lane,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,24.8
431098,Lankelly Lane,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,46.0
431098,Lankelly Lane,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,90.6
431098,Lankelly Lane,2023-08-15 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-15 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-15 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 15:20:00+00:00,feeder,,L3 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-15 15:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 15:20:00+00:00,feeder,,L1 Active Power,kW,-0.05
431098,Lankelly Lane,2023-08-15 15:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-15 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
431098,Lankelly Lane,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
431098,Lankelly Lane,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
431098,Lankelly Lane,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.54
431098,Lankelly Lane,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.99
431098,Lankelly Lane,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,25.8
431098,Lankelly Lane,2023-08-15 15:20:00+00:00,feeder,10.0,N Current (RMS),A,51.8
431098,Lankelly Lane,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
431098,Lankelly Lane,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,62.3
431098,Lankelly Lane,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,104.1
431098,Lankelly Lane,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,30.5
431098,Lankelly Lane,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
431098,Lankelly Lane,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.36
431098,Lankelly Lane,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
431098,Lankelly Lane,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
431098,Lankelly Lane,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
431098,Lankelly Lane,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.27
431098,Lankelly Lane,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
431098,Lankelly Lane,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.57
431098,Lankelly Lane,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
431098,Lankelly Lane,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,7.59
431098,Lankelly Lane,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,15.01
431098,Lankelly Lane,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,25.75
431098,Lankelly Lane,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,51.7
431098,Lankelly Lane,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,33.0
431098,Lankelly Lane,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,62.4
431098,Lankelly Lane,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,103.9
431098,Lankelly Lane,2023-08-15 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-15 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 15:10:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 15:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 15:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-15 15:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
431098,Lankelly Lane,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.16
431098,Lankelly Lane,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
431098,Lankelly Lane,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.97
431098,Lankelly Lane,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.64
431098,Lankelly Lane,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.69
431098,Lankelly Lane,2023-08-15 15:10:00+00:00,feeder,10.0,N Current (RMS),A,39.3
431098,Lankelly Lane,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.0
431098,Lankelly Lane,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,58.9
431098,Lankelly Lane,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,83.2
431098,Lankelly Lane,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,30.5
431098,Lankelly Lane,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
431098,Lankelly Lane,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.32
431098,Lankelly Lane,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
431098,Lankelly Lane,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
431098,Lankelly Lane,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
431098,Lankelly Lane,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.6
431098,Lankelly Lane,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
431098,Lankelly Lane,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.18
431098,Lankelly Lane,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
431098,Lankelly Lane,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,9.0
431098,Lankelly Lane,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,13.65
431098,Lankelly Lane,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,19.65
431098,Lankelly Lane,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,39.1
431098,Lankelly Lane,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,39.0
431098,Lankelly Lane,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,58.9
431098,Lankelly Lane,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,83.1
431098,Lankelly Lane,2023-08-15 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 15:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 15:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 15:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 15:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
431098,Lankelly Lane,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
431098,Lankelly Lane,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
431098,Lankelly Lane,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.59
431098,Lankelly Lane,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.84
431098,Lankelly Lane,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.9
431098,Lankelly Lane,2023-08-15 15:00:00+00:00,feeder,10.0,N Current (RMS),A,26.5
431098,Lankelly Lane,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.4
431098,Lankelly Lane,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,54.4
431098,Lankelly Lane,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.6
431098,Lankelly Lane,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,30.4
431098,Lankelly Lane,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
431098,Lankelly Lane,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.82
431098,Lankelly Lane,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
431098,Lankelly Lane,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
431098,Lankelly Lane,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
431098,Lankelly Lane,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.32
431098,Lankelly Lane,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
431098,Lankelly Lane,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
431098,Lankelly Lane,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
431098,Lankelly Lane,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,9.6
431098,Lankelly Lane,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,12.84
431098,Lankelly Lane,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,9.9
431098,Lankelly Lane,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,26.3
431098,Lankelly Lane,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,40.4
431098,Lankelly Lane,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,54.4
431098,Lankelly Lane,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,41.5
431098,Lankelly Lane,2023-08-15 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-15 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 14:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 14:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 14:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 14:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
431098,Lankelly Lane,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
431098,Lankelly Lane,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
431098,Lankelly Lane,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.25
431098,Lankelly Lane,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.13
431098,Lankelly Lane,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.41
431098,Lankelly Lane,2023-08-15 14:50:00+00:00,feeder,10.0,N Current (RMS),A,36.6
431098,Lankelly Lane,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.1
431098,Lankelly Lane,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
431098,Lankelly Lane,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
431098,Lankelly Lane,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,30.3
431098,Lankelly Lane,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
431098,Lankelly Lane,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
431098,Lankelly Lane,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
431098,Lankelly Lane,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.35
431098,Lankelly Lane,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
431098,Lankelly Lane,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.76
431098,Lankelly Lane,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
431098,Lankelly Lane,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
431098,Lankelly Lane,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
431098,Lankelly Lane,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,7.25
431098,Lankelly Lane,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,5.15
431098,Lankelly Lane,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,9.41
431098,Lankelly Lane,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,36.5
431098,Lankelly Lane,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,35.0
431098,Lankelly Lane,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,29.7
431098,Lankelly Lane,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,42.3
431098,Lankelly Lane,2023-08-15 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-15 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-15 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-15 14:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-15 14:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 14:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 14:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
431098,Lankelly Lane,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
431098,Lankelly Lane,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
431098,Lankelly Lane,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.98
431098,Lankelly Lane,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.46
431098,Lankelly Lane,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.89
431098,Lankelly Lane,2023-08-15 14:40:00+00:00,feeder,10.0,N Current (RMS),A,30.5
431098,Lankelly Lane,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,47.4
431098,Lankelly Lane,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,42.2
431098,Lankelly Lane,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.1
431098,Lankelly Lane,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,30.2
431098,Lankelly Lane,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
431098,Lankelly Lane,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.43
431098,Lankelly Lane,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
431098,Lankelly Lane,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
431098,Lankelly Lane,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
431098,Lankelly Lane,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
431098,Lankelly Lane,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
431098,Lankelly Lane,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
431098,Lankelly Lane,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
431098,Lankelly Lane,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,10.97
431098,Lankelly Lane,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,9.48
431098,Lankelly Lane,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,9.9
431098,Lankelly Lane,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,30.3
431098,Lankelly Lane,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,47.3
431098,Lankelly Lane,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,42.2
431098,Lankelly Lane,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,43.1
431098,Lankelly Lane,2023-08-15 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-15 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 14:30:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-15 14:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 14:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-15 14:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-15 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
431098,Lankelly Lane,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
431098,Lankelly Lane,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
431098,Lankelly Lane,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.55
431098,Lankelly Lane,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.55
431098,Lankelly Lane,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.71
431098,Lankelly Lane,2023-08-15 14:30:00+00:00,feeder,10.0,N Current (RMS),A,38.1
431098,Lankelly Lane,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
431098,Lankelly Lane,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,57.7
431098,Lankelly Lane,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,55.6
431098,Lankelly Lane,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,30.1
431098,Lankelly Lane,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
431098,Lankelly Lane,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
431098,Lankelly Lane,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
431098,Lankelly Lane,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
431098,Lankelly Lane,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
431098,Lankelly Lane,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
431098,Lankelly Lane,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
431098,Lankelly Lane,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
431098,Lankelly Lane,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
431098,Lankelly Lane,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,5.57
431098,Lankelly Lane,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,13.55
431098,Lankelly Lane,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,12.69
431098,Lankelly Lane,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,37.8
431098,Lankelly Lane,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,26.3
431098,Lankelly Lane,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,57.7
431098,Lankelly Lane,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,55.5
431098,Lankelly Lane,2023-08-15 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-15 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 14:20:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-15 14:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 14:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-15 14:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-15 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
431098,Lankelly Lane,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
431098,Lankelly Lane,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
431098,Lankelly Lane,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.9
431098,Lankelly Lane,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.48
431098,Lankelly Lane,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.23
431098,Lankelly Lane,2023-08-15 14:20:00+00:00,feeder,10.0,N Current (RMS),A,37.5
431098,Lankelly Lane,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
431098,Lankelly Lane,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,65.6
431098,Lankelly Lane,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,67.6
431098,Lankelly Lane,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,30.1
431098,Lankelly Lane,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
431098,Lankelly Lane,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.4
431098,Lankelly Lane,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
431098,Lankelly Lane,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
431098,Lankelly Lane,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
431098,Lankelly Lane,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.55
431098,Lankelly Lane,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
431098,Lankelly Lane,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
431098,Lankelly Lane,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
431098,Lankelly Lane,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,5.93
431098,Lankelly Lane,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,15.48
431098,Lankelly Lane,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,16.2
431098,Lankelly Lane,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,37.2
431098,Lankelly Lane,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,26.3
431098,Lankelly Lane,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,65.6
431098,Lankelly Lane,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,67.4
431098,Lankelly Lane,2023-08-15 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 14:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 14:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 14:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-15 14:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-15 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
431098,Lankelly Lane,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
431098,Lankelly Lane,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.49
431098,Lankelly Lane,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.97
431098,Lankelly Lane,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.28
431098,Lankelly Lane,2023-08-15 14:10:00+00:00,feeder,10.0,N Current (RMS),A,25.3
431098,Lankelly Lane,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.9
431098,Lankelly Lane,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,62.8
431098,Lankelly Lane,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,55.3
431098,Lankelly Lane,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,30.0
431098,Lankelly Lane,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
431098,Lankelly Lane,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
431098,Lankelly Lane,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
431098,Lankelly Lane,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
431098,Lankelly Lane,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
431098,Lankelly Lane,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
431098,Lankelly Lane,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.57
431098,Lankelly Lane,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
431098,Lankelly Lane,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,8.5
431098,Lankelly Lane,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,14.97
431098,Lankelly Lane,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,13.27
431098,Lankelly Lane,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,25.1
431098,Lankelly Lane,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,36.0
431098,Lankelly Lane,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,62.8
431098,Lankelly Lane,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,55.2
431098,Lankelly Lane,2023-08-15 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-15 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 14:00:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-15 14:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 14:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-15 14:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-15 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
431098,Lankelly Lane,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
431098,Lankelly Lane,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
431098,Lankelly Lane,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.14
431098,Lankelly Lane,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.22
431098,Lankelly Lane,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.16
431098,Lankelly Lane,2023-08-15 14:00:00+00:00,feeder,10.0,N Current (RMS),A,33.6
431098,Lankelly Lane,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
431098,Lankelly Lane,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,66.1
431098,Lankelly Lane,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,74.6
431098,Lankelly Lane,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,30.0
431098,Lankelly Lane,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
431098,Lankelly Lane,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
431098,Lankelly Lane,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
431098,Lankelly Lane,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
431098,Lankelly Lane,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
431098,Lankelly Lane,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.79
431098,Lankelly Lane,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
431098,Lankelly Lane,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
431098,Lankelly Lane,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
431098,Lankelly Lane,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,8.17
431098,Lankelly Lane,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,15.22
431098,Lankelly Lane,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,18.13
431098,Lankelly Lane,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,33.4
431098,Lankelly Lane,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,34.5
431098,Lankelly Lane,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,66.1
431098,Lankelly Lane,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,74.5
431098,Lankelly Lane,2023-08-15 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-15 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-15 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 13:50:00+00:00,feeder,,L3 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-15 13:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 13:50:00+00:00,feeder,,L1 Active Power,kW,-0.04
431098,Lankelly Lane,2023-08-15 13:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
431098,Lankelly Lane,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
431098,Lankelly Lane,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
431098,Lankelly Lane,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.12
431098,Lankelly Lane,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.42
431098,Lankelly Lane,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,22.19
431098,Lankelly Lane,2023-08-15 13:50:00+00:00,feeder,10.0,N Current (RMS),A,51.8
431098,Lankelly Lane,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.9
431098,Lankelly Lane,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,48.7
431098,Lankelly Lane,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,90.5
431098,Lankelly Lane,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,30.0
431098,Lankelly Lane,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
