Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.6
431098,Lankelly Lane,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
431098,Lankelly Lane,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
431098,Lankelly Lane,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
431098,Lankelly Lane,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
431098,Lankelly Lane,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
431098,Lankelly Lane,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
431098,Lankelly Lane,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
431098,Lankelly Lane,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,6.16
431098,Lankelly Lane,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,11.43
431098,Lankelly Lane,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,22.14
431098,Lankelly Lane,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,51.7
431098,Lankelly Lane,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,29.0
431098,Lankelly Lane,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,48.7
431098,Lankelly Lane,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,90.4
431098,Lankelly Lane,2023-08-15 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-15 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-15 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 13:40:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-15 13:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 13:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-15 13:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
431098,Lankelly Lane,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
431098,Lankelly Lane,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
431098,Lankelly Lane,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.79
431098,Lankelly Lane,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.01
431098,Lankelly Lane,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.77
431098,Lankelly Lane,2023-08-15 13:40:00+00:00,feeder,10.0,N Current (RMS),A,43.6
431098,Lankelly Lane,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
431098,Lankelly Lane,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
431098,Lankelly Lane,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,65.1
431098,Lankelly Lane,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,30.0
431098,Lankelly Lane,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
431098,Lankelly Lane,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.04
431098,Lankelly Lane,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
431098,Lankelly Lane,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
431098,Lankelly Lane,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
431098,Lankelly Lane,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
431098,Lankelly Lane,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
431098,Lankelly Lane,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
431098,Lankelly Lane,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
431098,Lankelly Lane,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,5.82
431098,Lankelly Lane,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,7.04
431098,Lankelly Lane,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,15.74
431098,Lankelly Lane,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,43.4
431098,Lankelly Lane,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,26.0
431098,Lankelly Lane,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,31.5
431098,Lankelly Lane,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,65.0
431098,Lankelly Lane,2023-08-15 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
431098,Lankelly Lane,2023-08-15 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-15 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 13:30:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-15 13:30:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-15 13:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
431098,Lankelly Lane,2023-08-15 13:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-15 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
431098,Lankelly Lane,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
431098,Lankelly Lane,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
431098,Lankelly Lane,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.1
431098,Lankelly Lane,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.76
431098,Lankelly Lane,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.72
431098,Lankelly Lane,2023-08-15 13:30:00+00:00,feeder,10.0,N Current (RMS),A,54.8
431098,Lankelly Lane,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
431098,Lankelly Lane,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
431098,Lankelly Lane,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,76.3
431098,Lankelly Lane,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,29.9
431098,Lankelly Lane,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
431098,Lankelly Lane,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
431098,Lankelly Lane,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
431098,Lankelly Lane,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
431098,Lankelly Lane,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
431098,Lankelly Lane,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
431098,Lankelly Lane,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
431098,Lankelly Lane,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
431098,Lankelly Lane,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
431098,Lankelly Lane,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,4.14
431098,Lankelly Lane,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,5.79
431098,Lankelly Lane,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,18.67
431098,Lankelly Lane,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,54.6
431098,Lankelly Lane,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,19.5
431098,Lankelly Lane,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,26.2
431098,Lankelly Lane,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,76.2
431098,Lankelly Lane,2023-08-15 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-15 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 13:20:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-15 13:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 13:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-15 13:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
431098,Lankelly Lane,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
431098,Lankelly Lane,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
431098,Lankelly Lane,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.7
431098,Lankelly Lane,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.99
431098,Lankelly Lane,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.21
431098,Lankelly Lane,2023-08-15 13:20:00+00:00,feeder,10.0,N Current (RMS),A,36.4
431098,Lankelly Lane,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
431098,Lankelly Lane,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.3
431098,Lankelly Lane,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,59.2
431098,Lankelly Lane,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,29.8
431098,Lankelly Lane,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
431098,Lankelly Lane,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
431098,Lankelly Lane,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
431098,Lankelly Lane,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
431098,Lankelly Lane,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
431098,Lankelly Lane,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
431098,Lankelly Lane,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
431098,Lankelly Lane,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
431098,Lankelly Lane,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
431098,Lankelly Lane,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,3.73
431098,Lankelly Lane,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,9.0
431098,Lankelly Lane,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,14.18
431098,Lankelly Lane,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,36.2
431098,Lankelly Lane,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,20.1
431098,Lankelly Lane,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,39.3
431098,Lankelly Lane,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,59.1
431098,Lankelly Lane,2023-08-15 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-15 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 13:10:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 13:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 13:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-15 13:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
431098,Lankelly Lane,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
431098,Lankelly Lane,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
431098,Lankelly Lane,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.04
431098,Lankelly Lane,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.63
431098,Lankelly Lane,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.79
431098,Lankelly Lane,2023-08-15 13:10:00+00:00,feeder,10.0,N Current (RMS),A,29.8
431098,Lankelly Lane,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
431098,Lankelly Lane,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.3
431098,Lankelly Lane,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.3
431098,Lankelly Lane,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,29.8
431098,Lankelly Lane,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
431098,Lankelly Lane,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
431098,Lankelly Lane,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
431098,Lankelly Lane,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
431098,Lankelly Lane,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
431098,Lankelly Lane,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
431098,Lankelly Lane,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
431098,Lankelly Lane,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
431098,Lankelly Lane,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
431098,Lankelly Lane,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,4.06
431098,Lankelly Lane,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,7.65
431098,Lankelly Lane,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,11.78
431098,Lankelly Lane,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,29.6
431098,Lankelly Lane,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,20.9
431098,Lankelly Lane,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,34.3
431098,Lankelly Lane,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,49.2
431098,Lankelly Lane,2023-08-15 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-15 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 13:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 13:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 13:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 13:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
431098,Lankelly Lane,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
431098,Lankelly Lane,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
431098,Lankelly Lane,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.65
431098,Lankelly Lane,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.75
431098,Lankelly Lane,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.45
431098,Lankelly Lane,2023-08-15 13:00:00+00:00,feeder,10.0,N Current (RMS),A,27.3
431098,Lankelly Lane,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
431098,Lankelly Lane,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.6
431098,Lankelly Lane,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.2
431098,Lankelly Lane,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,29.7
431098,Lankelly Lane,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
431098,Lankelly Lane,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
431098,Lankelly Lane,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
431098,Lankelly Lane,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
431098,Lankelly Lane,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
431098,Lankelly Lane,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
431098,Lankelly Lane,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
431098,Lankelly Lane,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
431098,Lankelly Lane,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
431098,Lankelly Lane,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,6.66
431098,Lankelly Lane,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,9.75
431098,Lankelly Lane,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,9.45
431098,Lankelly Lane,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,27.1
431098,Lankelly Lane,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,29.5
431098,Lankelly Lane,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,42.6
431098,Lankelly Lane,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,41.2
431098,Lankelly Lane,2023-08-15 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-15 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 12:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 12:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 12:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 12:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
431098,Lankelly Lane,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
431098,Lankelly Lane,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
431098,Lankelly Lane,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.39
431098,Lankelly Lane,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
431098,Lankelly Lane,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.96
431098,Lankelly Lane,2023-08-15 12:50:00+00:00,feeder,10.0,N Current (RMS),A,29.4
431098,Lankelly Lane,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
431098,Lankelly Lane,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,43.6
431098,Lankelly Lane,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.9
431098,Lankelly Lane,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,29.6
431098,Lankelly Lane,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
431098,Lankelly Lane,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
431098,Lankelly Lane,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
431098,Lankelly Lane,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
431098,Lankelly Lane,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
431098,Lankelly Lane,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
431098,Lankelly Lane,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
431098,Lankelly Lane,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
431098,Lankelly Lane,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
431098,Lankelly Lane,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,5.4
431098,Lankelly Lane,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,9.0
431098,Lankelly Lane,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,7.96
431098,Lankelly Lane,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,29.2
431098,Lankelly Lane,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,24.6
431098,Lankelly Lane,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,43.6
431098,Lankelly Lane,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,33.9
431098,Lankelly Lane,2023-08-15 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 12:40:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 12:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-15 12:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 12:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-15 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
431098,Lankelly Lane,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
431098,Lankelly Lane,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
431098,Lankelly Lane,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.55
431098,Lankelly Lane,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.59
431098,Lankelly Lane,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.78
431098,Lankelly Lane,2023-08-15 12:40:00+00:00,feeder,10.0,N Current (RMS),A,37.3
431098,Lankelly Lane,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.2
431098,Lankelly Lane,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,70.8
431098,Lankelly Lane,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.1
431098,Lankelly Lane,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,29.6
431098,Lankelly Lane,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
431098,Lankelly Lane,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
431098,Lankelly Lane,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
431098,Lankelly Lane,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
431098,Lankelly Lane,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
431098,Lankelly Lane,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
431098,Lankelly Lane,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
431098,Lankelly Lane,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
431098,Lankelly Lane,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
431098,Lankelly Lane,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,9.57
431098,Lankelly Lane,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,16.58
431098,Lankelly Lane,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,9.78
431098,Lankelly Lane,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,37.0
431098,Lankelly Lane,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,40.3
431098,Lankelly Lane,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,70.8
431098,Lankelly Lane,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,41.0
431098,Lankelly Lane,2023-08-15 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 12:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 12:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 12:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 12:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
431098,Lankelly Lane,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
431098,Lankelly Lane,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
431098,Lankelly Lane,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.84
431098,Lankelly Lane,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.7
431098,Lankelly Lane,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.15
431098,Lankelly Lane,2023-08-15 12:30:00+00:00,feeder,10.0,N Current (RMS),A,24.9
431098,Lankelly Lane,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.2
431098,Lankelly Lane,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,52.6
431098,Lankelly Lane,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.9
431098,Lankelly Lane,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,29.6
431098,Lankelly Lane,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
431098,Lankelly Lane,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
431098,Lankelly Lane,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
431098,Lankelly Lane,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
431098,Lankelly Lane,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
431098,Lankelly Lane,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
431098,Lankelly Lane,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
431098,Lankelly Lane,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
431098,Lankelly Lane,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
431098,Lankelly Lane,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,9.85
431098,Lankelly Lane,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,12.7
431098,Lankelly Lane,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,9.15
431098,Lankelly Lane,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,24.7
431098,Lankelly Lane,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,41.2
431098,Lankelly Lane,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,52.6
431098,Lankelly Lane,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,38.9
431098,Lankelly Lane,2023-08-15 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-15 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 12:20:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 12:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 12:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-15 12:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
431098,Lankelly Lane,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
431098,Lankelly Lane,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
431098,Lankelly Lane,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.31
431098,Lankelly Lane,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.16
431098,Lankelly Lane,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.88
431098,Lankelly Lane,2023-08-15 12:20:00+00:00,feeder,10.0,N Current (RMS),A,27.0
431098,Lankelly Lane,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
431098,Lankelly Lane,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,50.7
431098,Lankelly Lane,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,57.8
431098,Lankelly Lane,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,29.7
431098,Lankelly Lane,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
431098,Lankelly Lane,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
431098,Lankelly Lane,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
431098,Lankelly Lane,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
431098,Lankelly Lane,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
431098,Lankelly Lane,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
431098,Lankelly Lane,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
431098,Lankelly Lane,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
431098,Lankelly Lane,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
431098,Lankelly Lane,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,8.33
431098,Lankelly Lane,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,12.17
431098,Lankelly Lane,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,13.87
431098,Lankelly Lane,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,26.9
431098,Lankelly Lane,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,35.5
431098,Lankelly Lane,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,50.7
431098,Lankelly Lane,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,57.7
431098,Lankelly Lane,2023-08-15 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-15 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 12:10:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 12:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 12:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-15 12:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
431098,Lankelly Lane,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
431098,Lankelly Lane,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
431098,Lankelly Lane,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.59
431098,Lankelly Lane,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.85
431098,Lankelly Lane,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.24
431098,Lankelly Lane,2023-08-15 12:10:00+00:00,feeder,10.0,N Current (RMS),A,27.4
431098,Lankelly Lane,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
431098,Lankelly Lane,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,42.2
431098,Lankelly Lane,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.7
431098,Lankelly Lane,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,29.7
431098,Lankelly Lane,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
431098,Lankelly Lane,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
431098,Lankelly Lane,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
431098,Lankelly Lane,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
431098,Lankelly Lane,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
431098,Lankelly Lane,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
431098,Lankelly Lane,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
431098,Lankelly Lane,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
431098,Lankelly Lane,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
431098,Lankelly Lane,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,5.61
431098,Lankelly Lane,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,9.85
431098,Lankelly Lane,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,10.24
431098,Lankelly Lane,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,27.2
431098,Lankelly Lane,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,25.4
431098,Lankelly Lane,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,42.2
431098,Lankelly Lane,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,43.7
431098,Lankelly Lane,2023-08-15 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-15 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 12:00:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-15 12:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 12:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-15 12:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
431098,Lankelly Lane,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
431098,Lankelly Lane,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
431098,Lankelly Lane,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.19
431098,Lankelly Lane,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.47
431098,Lankelly Lane,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.71
431098,Lankelly Lane,2023-08-15 12:00:00+00:00,feeder,10.0,N Current (RMS),A,32.1
431098,Lankelly Lane,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
431098,Lankelly Lane,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,48.2
431098,Lankelly Lane,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.6
431098,Lankelly Lane,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,29.7
431098,Lankelly Lane,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
431098,Lankelly Lane,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.54
431098,Lankelly Lane,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
431098,Lankelly Lane,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
431098,Lankelly Lane,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
431098,Lankelly Lane,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.91
431098,Lankelly Lane,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
431098,Lankelly Lane,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
431098,Lankelly Lane,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
431098,Lankelly Lane,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,5.22
431098,Lankelly Lane,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,11.47
431098,Lankelly Lane,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,11.7
431098,Lankelly Lane,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,31.9
431098,Lankelly Lane,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,24.2
431098,Lankelly Lane,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,48.2
431098,Lankelly Lane,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,49.5
431098,Lankelly Lane,2023-08-15 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-15 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 11:50:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 11:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 11:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-15 11:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
431098,Lankelly Lane,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
431098,Lankelly Lane,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
431098,Lankelly Lane,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.47
431098,Lankelly Lane,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.91
431098,Lankelly Lane,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.51
431098,Lankelly Lane,2023-08-15 11:50:00+00:00,feeder,10.0,N Current (RMS),A,32.8
431098,Lankelly Lane,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
431098,Lankelly Lane,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.7
431098,Lankelly Lane,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.9
431098,Lankelly Lane,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,29.6
431098,Lankelly Lane,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
431098,Lankelly Lane,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
431098,Lankelly Lane,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
431098,Lankelly Lane,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
431098,Lankelly Lane,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
431098,Lankelly Lane,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
431098,Lankelly Lane,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
431098,Lankelly Lane,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
431098,Lankelly Lane,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431098,Lankelly Lane,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,5.49
431098,Lankelly Lane,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,6.92
431098,Lankelly Lane,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,12.49
431098,Lankelly Lane,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,32.6
431098,Lankelly Lane,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,25.9
431098,Lankelly Lane,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,31.8
431098,Lankelly Lane,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,52.8
431098,Lankelly Lane,2023-08-15 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-15 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-15 11:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-15 11:40:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-15 11:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-15 11:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
431098,Lankelly Lane,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
431098,Lankelly Lane,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
431098,Lankelly Lane,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.81
431098,Lankelly Lane,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.02
431098,Lankelly Lane,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.43
431098,Lankelly Lane,2023-08-15 11:40:00+00:00,feeder,10.0,N Current (RMS),A,40.5
431098,Lankelly Lane,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,62.1
431098,Lankelly Lane,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.1
431098,Lankelly Lane,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,63.8
431098,Lankelly Lane,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,29.7
431098,Lankelly Lane,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
431098,Lankelly Lane,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.13
431098,Lankelly Lane,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
431098,Lankelly Lane,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
431098,Lankelly Lane,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
431098,Lankelly Lane,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
431098,Lankelly Lane,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
431098,Lankelly Lane,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
431098,Lankelly Lane,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
431098,Lankelly Lane,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,13.8
431098,Lankelly Lane,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,8.05
431098,Lankelly Lane,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,15.42
431098,Lankelly Lane,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,40.3
431098,Lankelly Lane,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,62.1
431098,Lankelly Lane,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,35.2
431098,Lankelly Lane,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,63.7
431098,Lankelly Lane,2023-08-15 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-15 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-15 11:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 11:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 11:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-15 11:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
431098,Lankelly Lane,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
431098,Lankelly Lane,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
431098,Lankelly Lane,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.62
431098,Lankelly Lane,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.78
431098,Lankelly Lane,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.43
431098,Lankelly Lane,2023-08-15 11:30:00+00:00,feeder,10.0,N Current (RMS),A,32.8
431098,Lankelly Lane,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,52.6
431098,Lankelly Lane,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,49.3
431098,Lankelly Lane,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,75.4
431098,Lankelly Lane,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,29.7
431098,Lankelly Lane,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
431098,Lankelly Lane,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
431098,Lankelly Lane,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
431098,Lankelly Lane,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
431098,Lankelly Lane,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
431098,Lankelly Lane,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
431098,Lankelly Lane,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
431098,Lankelly Lane,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
431098,Lankelly Lane,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
431098,Lankelly Lane,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,12.63
431098,Lankelly Lane,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,11.8
431098,Lankelly Lane,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,18.41
431098,Lankelly Lane,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,32.8
431098,Lankelly Lane,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,52.6
431098,Lankelly Lane,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,49.4
431098,Lankelly Lane,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,75.3
431098,Lankelly Lane,2023-08-15 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-15 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-15 11:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 11:20:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-15 11:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-15 11:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
431098,Lankelly Lane,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
431098,Lankelly Lane,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
431098,Lankelly Lane,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.18
431098,Lankelly Lane,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.3
431098,Lankelly Lane,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.77
431098,Lankelly Lane,2023-08-15 11:20:00+00:00,feeder,10.0,N Current (RMS),A,44.3
431098,Lankelly Lane,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,53.0
431098,Lankelly Lane,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.7
431098,Lankelly Lane,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,78.0
431098,Lankelly Lane,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,29.6
431098,Lankelly Lane,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
431098,Lankelly Lane,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
431098,Lankelly Lane,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
431098,Lankelly Lane,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
431098,Lankelly Lane,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
431098,Lankelly Lane,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
431098,Lankelly Lane,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
431098,Lankelly Lane,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
431098,Lankelly Lane,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
431098,Lankelly Lane,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,12.19
431098,Lankelly Lane,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,8.33
431098,Lankelly Lane,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,18.75
431098,Lankelly Lane,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,44.1
431098,Lankelly Lane,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,53.0
431098,Lankelly Lane,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,36.8
431098,Lankelly Lane,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,77.8
431098,Lankelly Lane,2023-08-15 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
431098,Lankelly Lane,2023-08-15 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-15 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 11:10:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 11:10:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-15 11:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-15 11:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
431098,Lankelly Lane,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
431098,Lankelly Lane,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
431098,Lankelly Lane,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.53
