Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.61
431098,Lankelly Lane,2023-08-15 11:10:00+00:00,feeder,10.0,N Current (RMS),A,51.6
431098,Lankelly Lane,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
431098,Lankelly Lane,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
431098,Lankelly Lane,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,59.7
431098,Lankelly Lane,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,29.4
431098,Lankelly Lane,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
431098,Lankelly Lane,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
431098,Lankelly Lane,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
431098,Lankelly Lane,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
431098,Lankelly Lane,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
431098,Lankelly Lane,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
431098,Lankelly Lane,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
431098,Lankelly Lane,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
431098,Lankelly Lane,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,2.09
431098,Lankelly Lane,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,0.56
431098,Lankelly Lane,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,13.58
431098,Lankelly Lane,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,51.4
431098,Lankelly Lane,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,15.4
431098,Lankelly Lane,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,22.0
431098,Lankelly Lane,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,59.6
431098,Lankelly Lane,2023-08-15 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-15 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-15 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-15 11:00:00+00:00,feeder,,L3 Active Power,kW,0.05
431098,Lankelly Lane,2023-08-15 11:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 11:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-15 11:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-15 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
431098,Lankelly Lane,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
431098,Lankelly Lane,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
431098,Lankelly Lane,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.91
431098,Lankelly Lane,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.74
431098,Lankelly Lane,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
431098,Lankelly Lane,2023-08-15 11:00:00+00:00,feeder,10.0,N Current (RMS),A,50.3
431098,Lankelly Lane,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
431098,Lankelly Lane,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,43.4
431098,Lankelly Lane,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,57.3
431098,Lankelly Lane,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,29.2
431098,Lankelly Lane,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
431098,Lankelly Lane,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
431098,Lankelly Lane,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
431098,Lankelly Lane,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
431098,Lankelly Lane,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
431098,Lankelly Lane,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
431098,Lankelly Lane,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
431098,Lankelly Lane,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
431098,Lankelly Lane,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
431098,Lankelly Lane,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,-0.87
431098,Lankelly Lane,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,9.74
431098,Lankelly Lane,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,12.97
431098,Lankelly Lane,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,50.0
431098,Lankelly Lane,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,15.7
431098,Lankelly Lane,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,43.4
431098,Lankelly Lane,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,57.1
431098,Lankelly Lane,2023-08-15 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-15 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 10:50:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-15 10:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 10:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-15 10:50:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-15 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
431098,Lankelly Lane,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
431098,Lankelly Lane,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
431098,Lankelly Lane,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.55
431098,Lankelly Lane,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.89
431098,Lankelly Lane,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.52
431098,Lankelly Lane,2023-08-15 10:50:00+00:00,feeder,10.0,N Current (RMS),A,36.7
431098,Lankelly Lane,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
431098,Lankelly Lane,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,51.0
431098,Lankelly Lane,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.3
431098,Lankelly Lane,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,29.1
431098,Lankelly Lane,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
431098,Lankelly Lane,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
431098,Lankelly Lane,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
431098,Lankelly Lane,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
431098,Lankelly Lane,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
431098,Lankelly Lane,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
431098,Lankelly Lane,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
431098,Lankelly Lane,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
431098,Lankelly Lane,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
431098,Lankelly Lane,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,3.58
431098,Lankelly Lane,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,11.88
431098,Lankelly Lane,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,11.51
431098,Lankelly Lane,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,36.4
431098,Lankelly Lane,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,19.3
431098,Lankelly Lane,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,51.0
431098,Lankelly Lane,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,49.2
431098,Lankelly Lane,2023-08-15 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 10:40:00+00:00,feeder,,L3 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-15 10:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-15 10:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-15 10:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-15 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
431098,Lankelly Lane,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
431098,Lankelly Lane,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
431098,Lankelly Lane,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.08
431098,Lankelly Lane,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.98
431098,Lankelly Lane,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.51
431098,Lankelly Lane,2023-08-15 10:40:00+00:00,feeder,10.0,N Current (RMS),A,44.2
431098,Lankelly Lane,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
431098,Lankelly Lane,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,64.5
431098,Lankelly Lane,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,52.1
431098,Lankelly Lane,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
431098,Lankelly Lane,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
431098,Lankelly Lane,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
431098,Lankelly Lane,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
431098,Lankelly Lane,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
431098,Lankelly Lane,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
431098,Lankelly Lane,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
431098,Lankelly Lane,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
431098,Lankelly Lane,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
431098,Lankelly Lane,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,4.12
431098,Lankelly Lane,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,14.97
431098,Lankelly Lane,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,12.49
431098,Lankelly Lane,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,43.8
431098,Lankelly Lane,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,19.6
431098,Lankelly Lane,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,64.4
431098,Lankelly Lane,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,52.0
431098,Lankelly Lane,2023-08-15 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-15 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-15 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-15 10:30:00+00:00,feeder,,L3 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-15 10:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 10:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-15 10:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-15 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
431098,Lankelly Lane,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
431098,Lankelly Lane,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
431098,Lankelly Lane,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.56
431098,Lankelly Lane,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.5
431098,Lankelly Lane,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.88
431098,Lankelly Lane,2023-08-15 10:30:00+00:00,feeder,10.0,N Current (RMS),A,41.4
431098,Lankelly Lane,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
431098,Lankelly Lane,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,38.7
431098,Lankelly Lane,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.9
431098,Lankelly Lane,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
431098,Lankelly Lane,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.1
431098,Lankelly Lane,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
431098,Lankelly Lane,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
431098,Lankelly Lane,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
431098,Lankelly Lane,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
431098,Lankelly Lane,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
431098,Lankelly Lane,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
431098,Lankelly Lane,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
431098,Lankelly Lane,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,-0.52
431098,Lankelly Lane,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,7.5
431098,Lankelly Lane,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,9.86
431098,Lankelly Lane,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,41.2
431098,Lankelly Lane,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,17.5
431098,Lankelly Lane,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,38.7
431098,Lankelly Lane,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,41.8
431098,Lankelly Lane,2023-08-15 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-15 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-15 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 10:20:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-15 10:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 10:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-15 10:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
431098,Lankelly Lane,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
431098,Lankelly Lane,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
431098,Lankelly Lane,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.28
431098,Lankelly Lane,2023-08-15 10:20:00+00:00,feeder,10.0,N Current (RMS),A,39.1
431098,Lankelly Lane,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
431098,Lankelly Lane,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
431098,Lankelly Lane,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.4
431098,Lankelly Lane,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
431098,Lankelly Lane,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.26
431098,Lankelly Lane,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
431098,Lankelly Lane,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
431098,Lankelly Lane,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
431098,Lankelly Lane,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
431098,Lankelly Lane,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
431098,Lankelly Lane,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
431098,Lankelly Lane,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,2.46
431098,Lankelly Lane,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,10.26
431098,Lankelly Lane,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,38.9
431098,Lankelly Lane,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,16.9
431098,Lankelly Lane,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,18.8
431098,Lankelly Lane,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,43.3
431098,Lankelly Lane,2023-08-15 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-15 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 10:10:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 10:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 10:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-15 10:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
431098,Lankelly Lane,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
431098,Lankelly Lane,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
431098,Lankelly Lane,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
431098,Lankelly Lane,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.12
431098,Lankelly Lane,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.79
431098,Lankelly Lane,2023-08-15 10:10:00+00:00,feeder,10.0,N Current (RMS),A,33.4
431098,Lankelly Lane,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
431098,Lankelly Lane,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
431098,Lankelly Lane,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
431098,Lankelly Lane,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
431098,Lankelly Lane,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
431098,Lankelly Lane,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
431098,Lankelly Lane,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
431098,Lankelly Lane,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
431098,Lankelly Lane,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
431098,Lankelly Lane,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
431098,Lankelly Lane,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
431098,Lankelly Lane,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
431098,Lankelly Lane,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,1.76
431098,Lankelly Lane,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,5.13
431098,Lankelly Lane,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,9.77
431098,Lankelly Lane,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,33.3
431098,Lankelly Lane,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,14.4
431098,Lankelly Lane,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,25.6
431098,Lankelly Lane,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,43.5
431098,Lankelly Lane,2023-08-15 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-15 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 10:00:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 10:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 10:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 10:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
431098,Lankelly Lane,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
431098,Lankelly Lane,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
431098,Lankelly Lane,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.62
431098,Lankelly Lane,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.27
431098,Lankelly Lane,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.82
431098,Lankelly Lane,2023-08-15 10:00:00+00:00,feeder,10.0,N Current (RMS),A,28.5
431098,Lankelly Lane,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
431098,Lankelly Lane,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.1
431098,Lankelly Lane,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.7
431098,Lankelly Lane,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,28.1
431098,Lankelly Lane,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
431098,Lankelly Lane,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.82
431098,Lankelly Lane,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
431098,Lankelly Lane,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
431098,Lankelly Lane,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
431098,Lankelly Lane,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
431098,Lankelly Lane,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
431098,Lankelly Lane,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
431098,Lankelly Lane,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
431098,Lankelly Lane,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,3.64
431098,Lankelly Lane,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,6.28
431098,Lankelly Lane,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,8.81
431098,Lankelly Lane,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,28.4
431098,Lankelly Lane,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,20.3
431098,Lankelly Lane,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,30.1
431098,Lankelly Lane,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,39.6
431098,Lankelly Lane,2023-08-15 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-15 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 09:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 09:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 09:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-15 09:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
431098,Lankelly Lane,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
431098,Lankelly Lane,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
431098,Lankelly Lane,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.05
431098,Lankelly Lane,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.19
431098,Lankelly Lane,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.65
431098,Lankelly Lane,2023-08-15 09:50:00+00:00,feeder,10.0,N Current (RMS),A,33.9
431098,Lankelly Lane,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
431098,Lankelly Lane,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
431098,Lankelly Lane,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.7
431098,Lankelly Lane,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,27.9
431098,Lankelly Lane,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
431098,Lankelly Lane,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
431098,Lankelly Lane,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
431098,Lankelly Lane,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
431098,Lankelly Lane,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
431098,Lankelly Lane,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
431098,Lankelly Lane,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
431098,Lankelly Lane,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
431098,Lankelly Lane,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
431098,Lankelly Lane,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,3.06
431098,Lankelly Lane,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,3.21
431098,Lankelly Lane,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,10.64
431098,Lankelly Lane,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,33.8
431098,Lankelly Lane,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,16.5
431098,Lankelly Lane,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,19.4
431098,Lankelly Lane,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,45.7
431098,Lankelly Lane,2023-08-15 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-15 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 09:40:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 09:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 09:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-15 09:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
431098,Lankelly Lane,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
431098,Lankelly Lane,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
431098,Lankelly Lane,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.89
431098,Lankelly Lane,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.87
431098,Lankelly Lane,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.81
431098,Lankelly Lane,2023-08-15 09:40:00+00:00,feeder,10.0,N Current (RMS),A,43.8
431098,Lankelly Lane,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
431098,Lankelly Lane,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.3
431098,Lankelly Lane,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,73.5
431098,Lankelly Lane,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,27.7
431098,Lankelly Lane,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
431098,Lankelly Lane,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.46
431098,Lankelly Lane,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
431098,Lankelly Lane,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
431098,Lankelly Lane,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
431098,Lankelly Lane,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
431098,Lankelly Lane,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
431098,Lankelly Lane,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
431098,Lankelly Lane,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
431098,Lankelly Lane,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,6.91
431098,Lankelly Lane,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,7.9
431098,Lankelly Lane,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,17.78
431098,Lankelly Lane,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,43.7
431098,Lankelly Lane,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,31.8
431098,Lankelly Lane,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,35.4
431098,Lankelly Lane,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,73.3
431098,Lankelly Lane,2023-08-15 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-15 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 09:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 09:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 09:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-15 09:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
431098,Lankelly Lane,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
431098,Lankelly Lane,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
431098,Lankelly Lane,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.26
431098,Lankelly Lane,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.23
431098,Lankelly Lane,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.31
431098,Lankelly Lane,2023-08-15 09:30:00+00:00,feeder,10.0,N Current (RMS),A,29.6
431098,Lankelly Lane,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
431098,Lankelly Lane,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
431098,Lankelly Lane,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.3
431098,Lankelly Lane,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,27.5
431098,Lankelly Lane,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
431098,Lankelly Lane,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
431098,Lankelly Lane,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
431098,Lankelly Lane,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
431098,Lankelly Lane,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
431098,Lankelly Lane,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
431098,Lankelly Lane,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
431098,Lankelly Lane,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
431098,Lankelly Lane,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
431098,Lankelly Lane,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,4.28
431098,Lankelly Lane,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,5.25
431098,Lankelly Lane,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,11.29
431098,Lankelly Lane,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,29.5
431098,Lankelly Lane,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,23.6
431098,Lankelly Lane,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,25.6
431098,Lankelly Lane,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,48.2
431098,Lankelly Lane,2023-08-15 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 09:20:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-15 09:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-15 09:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-15 09:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-15 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
431098,Lankelly Lane,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
431098,Lankelly Lane,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
431098,Lankelly Lane,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
431098,Lankelly Lane,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.95
431098,Lankelly Lane,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.68
431098,Lankelly Lane,2023-08-15 09:20:00+00:00,feeder,10.0,N Current (RMS),A,36.6
431098,Lankelly Lane,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
431098,Lankelly Lane,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,48.7
431098,Lankelly Lane,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
431098,Lankelly Lane,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,27.3
431098,Lankelly Lane,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
431098,Lankelly Lane,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
431098,Lankelly Lane,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
431098,Lankelly Lane,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
431098,Lankelly Lane,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
431098,Lankelly Lane,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.32
431098,Lankelly Lane,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
431098,Lankelly Lane,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
431098,Lankelly Lane,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
431098,Lankelly Lane,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,1.18
431098,Lankelly Lane,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,10.94
431098,Lankelly Lane,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,7.67
431098,Lankelly Lane,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,36.3
431098,Lankelly Lane,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,14.9
431098,Lankelly Lane,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,48.7
431098,Lankelly Lane,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,33.4
431098,Lankelly Lane,2023-08-15 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-15 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 09:10:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 09:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 09:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-15 09:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
431098,Lankelly Lane,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
431098,Lankelly Lane,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
431098,Lankelly Lane,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.54
431098,Lankelly Lane,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.77
431098,Lankelly Lane,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.4
431098,Lankelly Lane,2023-08-15 09:10:00+00:00,feeder,10.0,N Current (RMS),A,27.5
431098,Lankelly Lane,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
431098,Lankelly Lane,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,43.3
431098,Lankelly Lane,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.8
431098,Lankelly Lane,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,27.2
431098,Lankelly Lane,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
431098,Lankelly Lane,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
431098,Lankelly Lane,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
431098,Lankelly Lane,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
431098,Lankelly Lane,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
431098,Lankelly Lane,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
431098,Lankelly Lane,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
431098,Lankelly Lane,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
431098,Lankelly Lane,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
431098,Lankelly Lane,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,2.56
431098,Lankelly Lane,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,9.77
431098,Lankelly Lane,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,9.4
431098,Lankelly Lane,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,27.4
431098,Lankelly Lane,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,18.7
431098,Lankelly Lane,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,43.3
431098,Lankelly Lane,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,40.8
431098,Lankelly Lane,2023-08-15 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-15 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 09:00:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 09:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 09:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-15 09:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
431098,Lankelly Lane,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
431098,Lankelly Lane,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
431098,Lankelly Lane,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
431098,Lankelly Lane,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.27
431098,Lankelly Lane,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.74
431098,Lankelly Lane,2023-08-15 09:00:00+00:00,feeder,10.0,N Current (RMS),A,27.7
431098,Lankelly Lane,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
431098,Lankelly Lane,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,39.8
431098,Lankelly Lane,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,53.3
431098,Lankelly Lane,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,27.0
431098,Lankelly Lane,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
431098,Lankelly Lane,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
431098,Lankelly Lane,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
431098,Lankelly Lane,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
431098,Lankelly Lane,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
431098,Lankelly Lane,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
431098,Lankelly Lane,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
431098,Lankelly Lane,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
431098,Lankelly Lane,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
431098,Lankelly Lane,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,5.01
431098,Lankelly Lane,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,9.28
431098,Lankelly Lane,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,12.73
431098,Lankelly Lane,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,27.6
431098,Lankelly Lane,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,27.3
431098,Lankelly Lane,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,39.9
431098,Lankelly Lane,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,53.2
431098,Lankelly Lane,2023-08-15 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-15 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-15 08:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 08:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 08:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-15 08:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
431098,Lankelly Lane,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
431098,Lankelly Lane,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
431098,Lankelly Lane,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.86
431098,Lankelly Lane,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.27
431098,Lankelly Lane,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.14
431098,Lankelly Lane,2023-08-15 08:50:00+00:00,feeder,10.0,N Current (RMS),A,31.3
431098,Lankelly Lane,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,45.7
431098,Lankelly Lane,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.3
431098,Lankelly Lane,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,58.8
431098,Lankelly Lane,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,26.8
431098,Lankelly Lane,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
431098,Lankelly Lane,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.74
431098,Lankelly Lane,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
431098,Lankelly Lane,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
431098,Lankelly Lane,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
431098,Lankelly Lane,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
431098,Lankelly Lane,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
431098,Lankelly Lane,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
431098,Lankelly Lane,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
431098,Lankelly Lane,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,10.85
431098,Lankelly Lane,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,7.3
431098,Lankelly Lane,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,14.13
431098,Lankelly Lane,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,31.2
431098,Lankelly Lane,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,45.7
431098,Lankelly Lane,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,33.4
431098,Lankelly Lane,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,58.8
431098,Lankelly Lane,2023-08-15 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-15 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 08:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 08:40:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-15 08:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-15 08:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
431098,Lankelly Lane,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
431098,Lankelly Lane,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
431098,Lankelly Lane,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.21
431098,Lankelly Lane,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.22
431098,Lankelly Lane,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.36
431098,Lankelly Lane,2023-08-15 08:40:00+00:00,feeder,10.0,N Current (RMS),A,35.1
431098,Lankelly Lane,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.9
431098,Lankelly Lane,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
431098,Lankelly Lane,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.7
431098,Lankelly Lane,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,26.7
431098,Lankelly Lane,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
431098,Lankelly Lane,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
431098,Lankelly Lane,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
431098,Lankelly Lane,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
431098,Lankelly Lane,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
431098,Lankelly Lane,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.63
431098,Lankelly Lane,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
431098,Lankelly Lane,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
431098,Lankelly Lane,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
431098,Lankelly Lane,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,8.21
431098,Lankelly Lane,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,4.24
431098,Lankelly Lane,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,11.36
431098,Lankelly Lane,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,35.0
431098,Lankelly Lane,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,36.8
431098,Lankelly Lane,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,20.8
431098,Lankelly Lane,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,47.7
431098,Lankelly Lane,2023-08-15 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-15 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 08:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 08:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 08:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-15 08:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
