Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-15 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
431098,Lankelly Lane,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
431098,Lankelly Lane,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
431098,Lankelly Lane,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.14
431098,Lankelly Lane,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.31
431098,Lankelly Lane,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.2
431098,Lankelly Lane,2023-08-15 08:30:00+00:00,feeder,10.0,N Current (RMS),A,29.8
431098,Lankelly Lane,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
431098,Lankelly Lane,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
431098,Lankelly Lane,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.4
431098,Lankelly Lane,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,26.6
431098,Lankelly Lane,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
431098,Lankelly Lane,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
431098,Lankelly Lane,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
431098,Lankelly Lane,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
431098,Lankelly Lane,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
431098,Lankelly Lane,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
431098,Lankelly Lane,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
431098,Lankelly Lane,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
431098,Lankelly Lane,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
431098,Lankelly Lane,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,6.15
431098,Lankelly Lane,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,7.33
431098,Lankelly Lane,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,10.19
431098,Lankelly Lane,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,29.7
431098,Lankelly Lane,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,27.8
431098,Lankelly Lane,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,34.5
431098,Lankelly Lane,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,44.3
431098,Lankelly Lane,2023-08-15 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-15 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 08:20:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-15 08:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 08:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-15 08:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
431098,Lankelly Lane,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
431098,Lankelly Lane,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
431098,Lankelly Lane,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.51
431098,Lankelly Lane,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.89
431098,Lankelly Lane,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.37
431098,Lankelly Lane,2023-08-15 08:20:00+00:00,feeder,10.0,N Current (RMS),A,34.6
431098,Lankelly Lane,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
431098,Lankelly Lane,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.9
431098,Lankelly Lane,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,53.2
431098,Lankelly Lane,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,26.5
431098,Lankelly Lane,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
431098,Lankelly Lane,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
431098,Lankelly Lane,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
431098,Lankelly Lane,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
431098,Lankelly Lane,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
431098,Lankelly Lane,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
431098,Lankelly Lane,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
431098,Lankelly Lane,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
431098,Lankelly Lane,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
431098,Lankelly Lane,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,5.53
431098,Lankelly Lane,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,9.9
431098,Lankelly Lane,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,12.35
431098,Lankelly Lane,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,34.4
431098,Lankelly Lane,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,26.0
431098,Lankelly Lane,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,43.9
431098,Lankelly Lane,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,53.1
431098,Lankelly Lane,2023-08-15 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-15 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 08:10:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 08:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 08:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-15 08:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
431098,Lankelly Lane,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
431098,Lankelly Lane,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
431098,Lankelly Lane,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.97
431098,Lankelly Lane,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.57
431098,Lankelly Lane,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.81
431098,Lankelly Lane,2023-08-15 08:10:00+00:00,feeder,10.0,N Current (RMS),A,28.8
431098,Lankelly Lane,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
431098,Lankelly Lane,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,43.5
431098,Lankelly Lane,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.9
431098,Lankelly Lane,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,26.5
431098,Lankelly Lane,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
431098,Lankelly Lane,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
431098,Lankelly Lane,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
431098,Lankelly Lane,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
431098,Lankelly Lane,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
431098,Lankelly Lane,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
431098,Lankelly Lane,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
431098,Lankelly Lane,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
431098,Lankelly Lane,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
431098,Lankelly Lane,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,5.99
431098,Lankelly Lane,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,9.58
431098,Lankelly Lane,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,10.8
431098,Lankelly Lane,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,28.6
431098,Lankelly Lane,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,28.8
431098,Lankelly Lane,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,43.5
431098,Lankelly Lane,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,45.8
431098,Lankelly Lane,2023-08-15 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-15 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-15 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 08:00:00+00:00,feeder,,L3 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-15 08:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 08:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-15 08:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-15 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
431098,Lankelly Lane,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
431098,Lankelly Lane,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
431098,Lankelly Lane,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.18
431098,Lankelly Lane,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.81
431098,Lankelly Lane,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.81
431098,Lankelly Lane,2023-08-15 08:00:00+00:00,feeder,10.0,N Current (RMS),A,44.4
431098,Lankelly Lane,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
431098,Lankelly Lane,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,58.2
431098,Lankelly Lane,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,67.3
431098,Lankelly Lane,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,26.4
431098,Lankelly Lane,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
431098,Lankelly Lane,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
431098,Lankelly Lane,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
431098,Lankelly Lane,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
431098,Lankelly Lane,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
431098,Lankelly Lane,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
431098,Lankelly Lane,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
431098,Lankelly Lane,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
431098,Lankelly Lane,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
431098,Lankelly Lane,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,5.21
431098,Lankelly Lane,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,13.81
431098,Lankelly Lane,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,15.78
431098,Lankelly Lane,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,44.2
431098,Lankelly Lane,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,24.1
431098,Lankelly Lane,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,58.2
431098,Lankelly Lane,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,67.2
431098,Lankelly Lane,2023-08-15 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-15 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-15 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 07:50:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-15 07:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 07:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-15 07:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
431098,Lankelly Lane,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
431098,Lankelly Lane,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
431098,Lankelly Lane,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.67
431098,Lankelly Lane,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.42
431098,Lankelly Lane,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.24
431098,Lankelly Lane,2023-08-15 07:50:00+00:00,feeder,10.0,N Current (RMS),A,43.2
431098,Lankelly Lane,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
431098,Lankelly Lane,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.9
431098,Lankelly Lane,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,60.6
431098,Lankelly Lane,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,26.4
431098,Lankelly Lane,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
431098,Lankelly Lane,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
431098,Lankelly Lane,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
431098,Lankelly Lane,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
431098,Lankelly Lane,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
431098,Lankelly Lane,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
431098,Lankelly Lane,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
431098,Lankelly Lane,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
431098,Lankelly Lane,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
431098,Lankelly Lane,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,3.71
431098,Lankelly Lane,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,8.43
431098,Lankelly Lane,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,14.22
431098,Lankelly Lane,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,43.0
431098,Lankelly Lane,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,20.3
431098,Lankelly Lane,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,36.9
431098,Lankelly Lane,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,60.5
431098,Lankelly Lane,2023-08-15 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-15 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-15 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 07:40:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-15 07:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 07:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-15 07:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
431098,Lankelly Lane,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
431098,Lankelly Lane,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
431098,Lankelly Lane,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.5
431098,Lankelly Lane,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.72
431098,Lankelly Lane,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.26
431098,Lankelly Lane,2023-08-15 07:40:00+00:00,feeder,10.0,N Current (RMS),A,43.4
431098,Lankelly Lane,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
431098,Lankelly Lane,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,39.7
431098,Lankelly Lane,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,64.0
431098,Lankelly Lane,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,26.4
431098,Lankelly Lane,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
431098,Lankelly Lane,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
431098,Lankelly Lane,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
431098,Lankelly Lane,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
431098,Lankelly Lane,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
431098,Lankelly Lane,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
431098,Lankelly Lane,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
431098,Lankelly Lane,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
431098,Lankelly Lane,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
431098,Lankelly Lane,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,5.54
431098,Lankelly Lane,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,8.73
431098,Lankelly Lane,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,15.24
431098,Lankelly Lane,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,43.2
431098,Lankelly Lane,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,25.8
431098,Lankelly Lane,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,39.7
431098,Lankelly Lane,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,63.9
431098,Lankelly Lane,2023-08-15 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-15 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 07:30:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 07:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 07:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-15 07:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
431098,Lankelly Lane,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
431098,Lankelly Lane,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
431098,Lankelly Lane,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.18
431098,Lankelly Lane,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.2
431098,Lankelly Lane,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.07
431098,Lankelly Lane,2023-08-15 07:30:00+00:00,feeder,10.0,N Current (RMS),A,38.6
431098,Lankelly Lane,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
431098,Lankelly Lane,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,44.6
431098,Lankelly Lane,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,63.5
431098,Lankelly Lane,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,26.4
431098,Lankelly Lane,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
431098,Lankelly Lane,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.68
431098,Lankelly Lane,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
431098,Lankelly Lane,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
431098,Lankelly Lane,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
431098,Lankelly Lane,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
431098,Lankelly Lane,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
431098,Lankelly Lane,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
431098,Lankelly Lane,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
431098,Lankelly Lane,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,8.2
431098,Lankelly Lane,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,10.21
431098,Lankelly Lane,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,15.05
431098,Lankelly Lane,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,38.5
431098,Lankelly Lane,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,35.4
431098,Lankelly Lane,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,44.6
431098,Lankelly Lane,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,63.4
431098,Lankelly Lane,2023-08-15 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
431098,Lankelly Lane,2023-08-15 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-15 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-15 07:20:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-15 07:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 07:20:00+00:00,feeder,,L1 Active Power,kW,-0.04
431098,Lankelly Lane,2023-08-15 07:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-15 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
431098,Lankelly Lane,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
431098,Lankelly Lane,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
431098,Lankelly Lane,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.75
431098,Lankelly Lane,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.2
431098,Lankelly Lane,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,21.87
431098,Lankelly Lane,2023-08-15 07:20:00+00:00,feeder,10.0,N Current (RMS),A,57.5
431098,Lankelly Lane,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,49.3
431098,Lankelly Lane,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,51.9
431098,Lankelly Lane,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,90.0
431098,Lankelly Lane,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,26.3
431098,Lankelly Lane,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
431098,Lankelly Lane,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
431098,Lankelly Lane,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
431098,Lankelly Lane,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
431098,Lankelly Lane,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
431098,Lankelly Lane,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
431098,Lankelly Lane,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
431098,Lankelly Lane,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
431098,Lankelly Lane,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
431098,Lankelly Lane,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,9.79
431098,Lankelly Lane,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,12.23
431098,Lankelly Lane,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,21.83
431098,Lankelly Lane,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,57.3
431098,Lankelly Lane,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,49.4
431098,Lankelly Lane,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,52.0
431098,Lankelly Lane,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,89.8
431098,Lankelly Lane,2023-08-15 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-15 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-15 07:10:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 07:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 07:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-15 07:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
431098,Lankelly Lane,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
431098,Lankelly Lane,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
431098,Lankelly Lane,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.31
431098,Lankelly Lane,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.33
431098,Lankelly Lane,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.55
431098,Lankelly Lane,2023-08-15 07:10:00+00:00,feeder,10.0,N Current (RMS),A,43.2
431098,Lankelly Lane,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,47.8
431098,Lankelly Lane,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,48.9
431098,Lankelly Lane,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,71.9
431098,Lankelly Lane,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,26.3
431098,Lankelly Lane,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
431098,Lankelly Lane,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
431098,Lankelly Lane,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
431098,Lankelly Lane,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
431098,Lankelly Lane,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
431098,Lankelly Lane,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.01
431098,Lankelly Lane,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
431098,Lankelly Lane,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
431098,Lankelly Lane,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
431098,Lankelly Lane,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,10.34
431098,Lankelly Lane,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,11.35
431098,Lankelly Lane,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,17.52
431098,Lankelly Lane,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,43.0
431098,Lankelly Lane,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,47.8
431098,Lankelly Lane,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,48.9
431098,Lankelly Lane,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,71.8
431098,Lankelly Lane,2023-08-15 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 07:00:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-15 07:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-15 07:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-15 07:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-15 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
431098,Lankelly Lane,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
431098,Lankelly Lane,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
431098,Lankelly Lane,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.95
431098,Lankelly Lane,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.96
431098,Lankelly Lane,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.94
431098,Lankelly Lane,2023-08-15 07:00:00+00:00,feeder,10.0,N Current (RMS),A,41.4
431098,Lankelly Lane,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
431098,Lankelly Lane,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,70.7
431098,Lankelly Lane,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,55.3
431098,Lankelly Lane,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,26.3
431098,Lankelly Lane,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
431098,Lankelly Lane,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.75
431098,Lankelly Lane,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
431098,Lankelly Lane,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
431098,Lankelly Lane,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
431098,Lankelly Lane,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.73
431098,Lankelly Lane,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
431098,Lankelly Lane,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
431098,Lankelly Lane,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
431098,Lankelly Lane,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,6.99
431098,Lankelly Lane,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,16.95
431098,Lankelly Lane,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,12.93
431098,Lankelly Lane,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,41.0
431098,Lankelly Lane,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,30.8
431098,Lankelly Lane,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,70.7
431098,Lankelly Lane,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,55.2
431098,Lankelly Lane,2023-08-15 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-15 06:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 06:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-15 06:50:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 06:50:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-15 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
431098,Lankelly Lane,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
431098,Lankelly Lane,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
431098,Lankelly Lane,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.92
431098,Lankelly Lane,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.77
431098,Lankelly Lane,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.4
431098,Lankelly Lane,2023-08-15 06:50:00+00:00,feeder,10.0,N Current (RMS),A,36.2
431098,Lankelly Lane,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,57.1
431098,Lankelly Lane,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,75.0
431098,Lankelly Lane,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.3
431098,Lankelly Lane,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,26.4
431098,Lankelly Lane,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
431098,Lankelly Lane,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.59
431098,Lankelly Lane,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
431098,Lankelly Lane,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.87
431098,Lankelly Lane,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
431098,Lankelly Lane,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.91
431098,Lankelly Lane,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
431098,Lankelly Lane,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
431098,Lankelly Lane,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
431098,Lankelly Lane,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,13.93
431098,Lankelly Lane,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,17.76
431098,Lankelly Lane,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,10.4
431098,Lankelly Lane,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,35.9
431098,Lankelly Lane,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,57.1
431098,Lankelly Lane,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,74.9
431098,Lankelly Lane,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,43.3
431098,Lankelly Lane,2023-08-15 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-15 06:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 06:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 06:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 06:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-15 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
431098,Lankelly Lane,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
431098,Lankelly Lane,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
431098,Lankelly Lane,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.05
431098,Lankelly Lane,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.92
431098,Lankelly Lane,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.19
431098,Lankelly Lane,2023-08-15 06:40:00+00:00,feeder,10.0,N Current (RMS),A,30.0
431098,Lankelly Lane,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,53.7
431098,Lankelly Lane,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,70.7
431098,Lankelly Lane,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.4
431098,Lankelly Lane,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,26.4
431098,Lankelly Lane,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
431098,Lankelly Lane,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.26
431098,Lankelly Lane,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
431098,Lankelly Lane,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.74
431098,Lankelly Lane,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
431098,Lankelly Lane,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.69
431098,Lankelly Lane,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
431098,Lankelly Lane,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
431098,Lankelly Lane,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
431098,Lankelly Lane,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,13.05
431098,Lankelly Lane,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,16.92
431098,Lankelly Lane,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,11.19
431098,Lankelly Lane,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,29.7
431098,Lankelly Lane,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,53.7
431098,Lankelly Lane,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,70.7
431098,Lankelly Lane,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,47.4
431098,Lankelly Lane,2023-08-15 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-15 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-15 06:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-15 06:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 06:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 06:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
431098,Lankelly Lane,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
431098,Lankelly Lane,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.6
431098,Lankelly Lane,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.82
431098,Lankelly Lane,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.15
431098,Lankelly Lane,2023-08-15 06:30:00+00:00,feeder,10.0,N Current (RMS),A,28.8
431098,Lankelly Lane,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,56.3
431098,Lankelly Lane,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.2
431098,Lankelly Lane,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,55.0
431098,Lankelly Lane,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,26.4
431098,Lankelly Lane,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
431098,Lankelly Lane,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.88
431098,Lankelly Lane,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
431098,Lankelly Lane,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.18
431098,Lankelly Lane,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
431098,Lankelly Lane,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.99
431098,Lankelly Lane,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
431098,Lankelly Lane,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
431098,Lankelly Lane,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,13.59
431098,Lankelly Lane,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,9.84
431098,Lankelly Lane,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,13.15
431098,Lankelly Lane,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,28.7
431098,Lankelly Lane,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,56.2
431098,Lankelly Lane,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,41.3
431098,Lankelly Lane,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,55.0
431098,Lankelly Lane,2023-08-15 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-15 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 06:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 06:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 06:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-15 06:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
431098,Lankelly Lane,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
431098,Lankelly Lane,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
431098,Lankelly Lane,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.26
431098,Lankelly Lane,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.27
431098,Lankelly Lane,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.59
431098,Lankelly Lane,2023-08-15 06:20:00+00:00,feeder,10.0,N Current (RMS),A,24.6
431098,Lankelly Lane,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.3
431098,Lankelly Lane,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.8
431098,Lankelly Lane,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.2
431098,Lankelly Lane,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,26.4
431098,Lankelly Lane,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
431098,Lankelly Lane,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.53
431098,Lankelly Lane,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
431098,Lankelly Lane,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.89
431098,Lankelly Lane,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
431098,Lankelly Lane,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.53
431098,Lankelly Lane,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
431098,Lankelly Lane,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
431098,Lankelly Lane,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
431098,Lankelly Lane,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,8.27
431098,Lankelly Lane,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,9.28
431098,Lankelly Lane,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,11.58
431098,Lankelly Lane,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,24.5
431098,Lankelly Lane,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,35.3
431098,Lankelly Lane,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,39.8
431098,Lankelly Lane,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,48.1
431098,Lankelly Lane,2023-08-15 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-15 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 06:10:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 06:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 06:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-15 06:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
431098,Lankelly Lane,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
431098,Lankelly Lane,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
431098,Lankelly Lane,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.09
431098,Lankelly Lane,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.16
431098,Lankelly Lane,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.47
431098,Lankelly Lane,2023-08-15 06:10:00+00:00,feeder,10.0,N Current (RMS),A,26.8
431098,Lankelly Lane,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.4
431098,Lankelly Lane,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,51.6
431098,Lankelly Lane,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,52.5
431098,Lankelly Lane,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,26.4
431098,Lankelly Lane,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
431098,Lankelly Lane,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.48
431098,Lankelly Lane,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
431098,Lankelly Lane,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
431098,Lankelly Lane,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
431098,Lankelly Lane,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.48
431098,Lankelly Lane,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
431098,Lankelly Lane,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
431098,Lankelly Lane,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
431098,Lankelly Lane,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,9.1
431098,Lankelly Lane,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,12.17
431098,Lankelly Lane,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,12.46
431098,Lankelly Lane,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,26.6
431098,Lankelly Lane,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,38.5
431098,Lankelly Lane,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,51.6
431098,Lankelly Lane,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,52.4
431098,Lankelly Lane,2023-08-15 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-15 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 06:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 06:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 06:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 06:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
431098,Lankelly Lane,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.83
431098,Lankelly Lane,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
431098,Lankelly Lane,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.93
431098,Lankelly Lane,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.68
431098,Lankelly Lane,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.93
431098,Lankelly Lane,2023-08-15 06:00:00+00:00,feeder,10.0,N Current (RMS),A,20.8
431098,Lankelly Lane,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.7
431098,Lankelly Lane,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.0
431098,Lankelly Lane,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.0
431098,Lankelly Lane,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,26.4
431098,Lankelly Lane,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
431098,Lankelly Lane,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.82
431098,Lankelly Lane,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
431098,Lankelly Lane,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.26
431098,Lankelly Lane,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
431098,Lankelly Lane,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.18
431098,Lankelly Lane,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
431098,Lankelly Lane,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
431098,Lankelly Lane,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
431098,Lankelly Lane,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,8.94
431098,Lankelly Lane,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,9.69
431098,Lankelly Lane,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,8.93
431098,Lankelly Lane,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,20.7
431098,Lankelly Lane,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,37.7
431098,Lankelly Lane,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,42.0
431098,Lankelly Lane,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,38.0
