Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-15 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 05:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 05:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 05:50:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 05:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
431098,Lankelly Lane,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
431098,Lankelly Lane,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
431098,Lankelly Lane,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.51
431098,Lankelly Lane,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.92
431098,Lankelly Lane,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.97
431098,Lankelly Lane,2023-08-15 05:50:00+00:00,feeder,10.0,N Current (RMS),A,22.7
431098,Lankelly Lane,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,41.8
431098,Lankelly Lane,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,51.4
431098,Lankelly Lane,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.3
431098,Lankelly Lane,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,26.4
431098,Lankelly Lane,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
431098,Lankelly Lane,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.51
431098,Lankelly Lane,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
431098,Lankelly Lane,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.92
431098,Lankelly Lane,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
431098,Lankelly Lane,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.04
431098,Lankelly Lane,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
431098,Lankelly Lane,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
431098,Lankelly Lane,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
431098,Lankelly Lane,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,9.51
431098,Lankelly Lane,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,11.93
431098,Lankelly Lane,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,7.98
431098,Lankelly Lane,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,22.5
431098,Lankelly Lane,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,41.8
431098,Lankelly Lane,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,51.4
431098,Lankelly Lane,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,35.3
431098,Lankelly Lane,2023-08-15 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-15 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-15 05:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 05:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 05:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 05:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
431098,Lankelly Lane,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
431098,Lankelly Lane,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
431098,Lankelly Lane,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.72
431098,Lankelly Lane,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.44
431098,Lankelly Lane,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.9
431098,Lankelly Lane,2023-08-15 05:40:00+00:00,feeder,10.0,N Current (RMS),A,24.6
431098,Lankelly Lane,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,52.9
431098,Lankelly Lane,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,43.8
431098,Lankelly Lane,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,56.8
431098,Lankelly Lane,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,26.4
431098,Lankelly Lane,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
431098,Lankelly Lane,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.92
431098,Lankelly Lane,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
431098,Lankelly Lane,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.45
431098,Lankelly Lane,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
431098,Lankelly Lane,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.08
431098,Lankelly Lane,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
431098,Lankelly Lane,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
431098,Lankelly Lane,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
431098,Lankelly Lane,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,12.72
431098,Lankelly Lane,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,10.45
431098,Lankelly Lane,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,13.9
431098,Lankelly Lane,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,24.6
431098,Lankelly Lane,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,52.9
431098,Lankelly Lane,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,43.9
431098,Lankelly Lane,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,56.8
431098,Lankelly Lane,2023-08-15 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-15 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 05:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 05:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 05:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 05:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
431098,Lankelly Lane,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
431098,Lankelly Lane,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
431098,Lankelly Lane,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.04
431098,Lankelly Lane,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.5
431098,Lankelly Lane,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.01
431098,Lankelly Lane,2023-08-15 05:30:00+00:00,feeder,10.0,N Current (RMS),A,20.3
431098,Lankelly Lane,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
431098,Lankelly Lane,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
431098,Lankelly Lane,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.1
431098,Lankelly Lane,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,26.5
431098,Lankelly Lane,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
431098,Lankelly Lane,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.25
431098,Lankelly Lane,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
431098,Lankelly Lane,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.74
431098,Lankelly Lane,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
431098,Lankelly Lane,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.55
431098,Lankelly Lane,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
431098,Lankelly Lane,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
431098,Lankelly Lane,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
431098,Lankelly Lane,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,8.05
431098,Lankelly Lane,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,7.52
431098,Lankelly Lane,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,9.01
431098,Lankelly Lane,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,20.2
431098,Lankelly Lane,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,33.8
431098,Lankelly Lane,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,32.8
431098,Lankelly Lane,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,38.1
431098,Lankelly Lane,2023-08-15 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-15 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-15 05:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 05:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 05:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 05:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
431098,Lankelly Lane,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
431098,Lankelly Lane,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
431098,Lankelly Lane,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
431098,Lankelly Lane,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.46
431098,Lankelly Lane,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.75
431098,Lankelly Lane,2023-08-15 05:20:00+00:00,feeder,10.0,N Current (RMS),A,23.3
431098,Lankelly Lane,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.3
431098,Lankelly Lane,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.1
431098,Lankelly Lane,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.7
431098,Lankelly Lane,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,26.5
431098,Lankelly Lane,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
431098,Lankelly Lane,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.24
431098,Lankelly Lane,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
431098,Lankelly Lane,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.9
431098,Lankelly Lane,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
431098,Lankelly Lane,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.8
431098,Lankelly Lane,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
431098,Lankelly Lane,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
431098,Lankelly Lane,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
431098,Lankelly Lane,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,9.0
431098,Lankelly Lane,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,6.47
431098,Lankelly Lane,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,8.75
431098,Lankelly Lane,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,23.2
431098,Lankelly Lane,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,37.2
431098,Lankelly Lane,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,29.1
431098,Lankelly Lane,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,37.7
431098,Lankelly Lane,2023-08-15 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-15 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-15 05:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 05:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 05:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-15 05:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
431098,Lankelly Lane,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
431098,Lankelly Lane,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
431098,Lankelly Lane,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.21
431098,Lankelly Lane,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.97
431098,Lankelly Lane,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.25
431098,Lankelly Lane,2023-08-15 05:10:00+00:00,feeder,10.0,N Current (RMS),A,29.6
431098,Lankelly Lane,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,42.4
431098,Lankelly Lane,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.1
431098,Lankelly Lane,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,51.3
431098,Lankelly Lane,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,26.5
431098,Lankelly Lane,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
431098,Lankelly Lane,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.44
431098,Lankelly Lane,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
431098,Lankelly Lane,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.02
431098,Lankelly Lane,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
431098,Lankelly Lane,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.82
431098,Lankelly Lane,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
431098,Lankelly Lane,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
431098,Lankelly Lane,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
431098,Lankelly Lane,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,10.21
431098,Lankelly Lane,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,6.99
431098,Lankelly Lane,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,12.25
431098,Lankelly Lane,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,29.5
431098,Lankelly Lane,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,42.4
431098,Lankelly Lane,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,31.2
431098,Lankelly Lane,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,51.2
431098,Lankelly Lane,2023-08-15 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-15 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-15 05:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 05:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 05:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 05:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
431098,Lankelly Lane,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
431098,Lankelly Lane,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
431098,Lankelly Lane,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.59
431098,Lankelly Lane,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.02
431098,Lankelly Lane,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.33
431098,Lankelly Lane,2023-08-15 05:00:00+00:00,feeder,10.0,N Current (RMS),A,22.8
431098,Lankelly Lane,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.4
431098,Lankelly Lane,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.4
431098,Lankelly Lane,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.8
431098,Lankelly Lane,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,26.6
431098,Lankelly Lane,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
431098,Lankelly Lane,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,253.63
431098,Lankelly Lane,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
431098,Lankelly Lane,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.14
431098,Lankelly Lane,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
431098,Lankelly Lane,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,253.04
431098,Lankelly Lane,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
431098,Lankelly Lane,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
431098,Lankelly Lane,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
431098,Lankelly Lane,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,9.6
431098,Lankelly Lane,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,9.04
431098,Lankelly Lane,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,11.33
431098,Lankelly Lane,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,22.8
431098,Lankelly Lane,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,39.4
431098,Lankelly Lane,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,38.5
431098,Lankelly Lane,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,46.7
431098,Lankelly Lane,2023-08-15 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 04:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 04:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 04:50:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 04:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
431098,Lankelly Lane,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
431098,Lankelly Lane,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
431098,Lankelly Lane,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.73
431098,Lankelly Lane,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.91
431098,Lankelly Lane,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.15
431098,Lankelly Lane,2023-08-15 04:50:00+00:00,feeder,10.0,N Current (RMS),A,23.4
431098,Lankelly Lane,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.9
431098,Lankelly Lane,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,53.2
431098,Lankelly Lane,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
431098,Lankelly Lane,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,26.7
431098,Lankelly Lane,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
431098,Lankelly Lane,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,254.07
431098,Lankelly Lane,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
431098,Lankelly Lane,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.48
431098,Lankelly Lane,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
431098,Lankelly Lane,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,253.7
431098,Lankelly Lane,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
431098,Lankelly Lane,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
431098,Lankelly Lane,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
431098,Lankelly Lane,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,8.74
431098,Lankelly Lane,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,12.91
431098,Lankelly Lane,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,7.16
431098,Lankelly Lane,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,23.2
431098,Lankelly Lane,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,35.9
431098,Lankelly Lane,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,53.2
431098,Lankelly Lane,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,30.4
431098,Lankelly Lane,2023-08-15 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-15 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-15 04:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-15 04:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 04:40:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 04:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
431098,Lankelly Lane,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
431098,Lankelly Lane,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.27
431098,Lankelly Lane,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.58
431098,Lankelly Lane,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.75
431098,Lankelly Lane,2023-08-15 04:40:00+00:00,feeder,10.0,N Current (RMS),A,22.8
431098,Lankelly Lane,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.8
431098,Lankelly Lane,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.2
431098,Lankelly Lane,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
431098,Lankelly Lane,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,26.8
431098,Lankelly Lane,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
431098,Lankelly Lane,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,254.3
431098,Lankelly Lane,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
431098,Lankelly Lane,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.97
431098,Lankelly Lane,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
431098,Lankelly Lane,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,254.03
431098,Lankelly Lane,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
431098,Lankelly Lane,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
431098,Lankelly Lane,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,10.26
431098,Lankelly Lane,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,7.6
431098,Lankelly Lane,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,6.76
431098,Lankelly Lane,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,22.7
431098,Lankelly Lane,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,41.8
431098,Lankelly Lane,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,33.2
431098,Lankelly Lane,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,29.5
431098,Lankelly Lane,2023-08-15 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-15 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-15 04:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-15 04:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 04:30:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 04:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
431098,Lankelly Lane,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
431098,Lankelly Lane,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
431098,Lankelly Lane,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.56
431098,Lankelly Lane,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.65
431098,Lankelly Lane,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.85
431098,Lankelly Lane,2023-08-15 04:30:00+00:00,feeder,10.0,N Current (RMS),A,21.9
431098,Lankelly Lane,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.8
431098,Lankelly Lane,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
431098,Lankelly Lane,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.1
431098,Lankelly Lane,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,26.8
431098,Lankelly Lane,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
431098,Lankelly Lane,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,255.2
431098,Lankelly Lane,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
431098,Lankelly Lane,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.88
431098,Lankelly Lane,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
431098,Lankelly Lane,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,255.0
431098,Lankelly Lane,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
431098,Lankelly Lane,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
431098,Lankelly Lane,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,9.55
431098,Lankelly Lane,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,6.67
431098,Lankelly Lane,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,6.86
431098,Lankelly Lane,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,21.9
431098,Lankelly Lane,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,38.7
431098,Lankelly Lane,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,29.2
431098,Lankelly Lane,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,30.1
431098,Lankelly Lane,2023-08-15 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-15 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-15 04:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-15 04:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 04:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 04:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
431098,Lankelly Lane,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
431098,Lankelly Lane,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
431098,Lankelly Lane,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.68
431098,Lankelly Lane,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.5
431098,Lankelly Lane,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.77
431098,Lankelly Lane,2023-08-15 04:20:00+00:00,feeder,10.0,N Current (RMS),A,23.5
431098,Lankelly Lane,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,43.5
431098,Lankelly Lane,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.1
431098,Lankelly Lane,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.8
431098,Lankelly Lane,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,26.9
431098,Lankelly Lane,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
431098,Lankelly Lane,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,255.13
431098,Lankelly Lane,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
431098,Lankelly Lane,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.74
431098,Lankelly Lane,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
431098,Lankelly Lane,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,254.87
431098,Lankelly Lane,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
431098,Lankelly Lane,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
431098,Lankelly Lane,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
431098,Lankelly Lane,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,10.67
431098,Lankelly Lane,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,7.52
431098,Lankelly Lane,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,9.76
431098,Lankelly Lane,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,23.4
431098,Lankelly Lane,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,43.4
431098,Lankelly Lane,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,31.2
431098,Lankelly Lane,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,39.8
431098,Lankelly Lane,2023-08-15 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-15 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 04:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 04:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 04:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 04:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
431098,Lankelly Lane,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
431098,Lankelly Lane,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
431098,Lankelly Lane,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.21
431098,Lankelly Lane,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.43
431098,Lankelly Lane,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.97
431098,Lankelly Lane,2023-08-15 04:10:00+00:00,feeder,10.0,N Current (RMS),A,17.9
431098,Lankelly Lane,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.3
431098,Lankelly Lane,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
431098,Lankelly Lane,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
431098,Lankelly Lane,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,27.0
431098,Lankelly Lane,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
431098,Lankelly Lane,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,255.17
431098,Lankelly Lane,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
431098,Lankelly Lane,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.6
431098,Lankelly Lane,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
431098,Lankelly Lane,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,254.67
431098,Lankelly Lane,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
431098,Lankelly Lane,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431098,Lankelly Lane,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
431098,Lankelly Lane,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,8.21
431098,Lankelly Lane,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,7.45
431098,Lankelly Lane,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,8.97
431098,Lankelly Lane,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,17.8
431098,Lankelly Lane,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,33.3
431098,Lankelly Lane,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,31.0
431098,Lankelly Lane,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,36.6
431098,Lankelly Lane,2023-08-15 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-15 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 04:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 04:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 04:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 04:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
431098,Lankelly Lane,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
431098,Lankelly Lane,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
431098,Lankelly Lane,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.44
431098,Lankelly Lane,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.21
431098,Lankelly Lane,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.84
431098,Lankelly Lane,2023-08-15 04:00:00+00:00,feeder,10.0,N Current (RMS),A,17.6
431098,Lankelly Lane,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.2
431098,Lankelly Lane,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
431098,Lankelly Lane,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.3
431098,Lankelly Lane,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,27.0
431098,Lankelly Lane,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
431098,Lankelly Lane,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,255.87
431098,Lankelly Lane,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
431098,Lankelly Lane,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,254.27
431098,Lankelly Lane,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
431098,Lankelly Lane,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,255.31
431098,Lankelly Lane,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
431098,Lankelly Lane,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
431098,Lankelly Lane,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,8.44
431098,Lankelly Lane,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,7.22
431098,Lankelly Lane,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,8.84
431098,Lankelly Lane,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,17.6
431098,Lankelly Lane,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,34.2
431098,Lankelly Lane,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,30.3
431098,Lankelly Lane,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,36.3
431098,Lankelly Lane,2023-08-15 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-15 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 03:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 03:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 03:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 03:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
431098,Lankelly Lane,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
431098,Lankelly Lane,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
431098,Lankelly Lane,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.95
431098,Lankelly Lane,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.43
431098,Lankelly Lane,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.07
431098,Lankelly Lane,2023-08-15 03:50:00+00:00,feeder,10.0,N Current (RMS),A,18.4
431098,Lankelly Lane,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
431098,Lankelly Lane,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
431098,Lankelly Lane,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
431098,Lankelly Lane,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,27.1
431098,Lankelly Lane,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
431098,Lankelly Lane,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,256.33
431098,Lankelly Lane,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
431098,Lankelly Lane,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,254.91
431098,Lankelly Lane,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
431098,Lankelly Lane,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,256.01
431098,Lankelly Lane,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
431098,Lankelly Lane,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
431098,Lankelly Lane,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431098,Lankelly Lane,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,7.95
431098,Lankelly Lane,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,6.44
431098,Lankelly Lane,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,7.08
431098,Lankelly Lane,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,18.4
431098,Lankelly Lane,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,32.7
431098,Lankelly Lane,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,28.1
431098,Lankelly Lane,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,30.4
431098,Lankelly Lane,2023-08-15 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-15 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 03:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 03:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 03:40:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 03:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
431098,Lankelly Lane,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
431098,Lankelly Lane,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
431098,Lankelly Lane,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.05
431098,Lankelly Lane,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.82
431098,Lankelly Lane,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.47
431098,Lankelly Lane,2023-08-15 03:40:00+00:00,feeder,10.0,N Current (RMS),A,15.4
431098,Lankelly Lane,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
431098,Lankelly Lane,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.1
431098,Lankelly Lane,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
431098,Lankelly Lane,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,27.2
431098,Lankelly Lane,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
431098,Lankelly Lane,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,256.42
431098,Lankelly Lane,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
431098,Lankelly Lane,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,254.8
431098,Lankelly Lane,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
431098,Lankelly Lane,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,256.02
431098,Lankelly Lane,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
431098,Lankelly Lane,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
431098,Lankelly Lane,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
431098,Lankelly Lane,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,7.05
431098,Lankelly Lane,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,6.84
431098,Lankelly Lane,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,6.48
431098,Lankelly Lane,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,15.4
431098,Lankelly Lane,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,29.3
431098,Lankelly Lane,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,29.2
431098,Lankelly Lane,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,28.2
431098,Lankelly Lane,2023-08-15 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-15 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 03:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 03:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 03:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 03:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
431098,Lankelly Lane,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
431098,Lankelly Lane,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
431098,Lankelly Lane,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.48
431098,Lankelly Lane,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.11
431098,Lankelly Lane,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.85
431098,Lankelly Lane,2023-08-15 03:30:00+00:00,feeder,10.0,N Current (RMS),A,18.8
431098,Lankelly Lane,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.5
431098,Lankelly Lane,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
431098,Lankelly Lane,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
431098,Lankelly Lane,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,27.3
431098,Lankelly Lane,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
431098,Lankelly Lane,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,256.71
431098,Lankelly Lane,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,255.01
431098,Lankelly Lane,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
431098,Lankelly Lane,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,256.19
431098,Lankelly Lane,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
431098,Lankelly Lane,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
431098,Lankelly Lane,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
431098,Lankelly Lane,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,6.48
431098,Lankelly Lane,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,8.12
431098,Lankelly Lane,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,8.85
431098,Lankelly Lane,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,18.7
431098,Lankelly Lane,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,27.6
431098,Lankelly Lane,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,34.6
431098,Lankelly Lane,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,37.7
431098,Lankelly Lane,2023-08-15 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-15 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 03:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 03:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 03:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 03:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
431098,Lankelly Lane,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
431098,Lankelly Lane,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
431098,Lankelly Lane,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.03
431098,Lankelly Lane,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.91
431098,Lankelly Lane,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
431098,Lankelly Lane,2023-08-15 03:20:00+00:00,feeder,10.0,N Current (RMS),A,20.0
431098,Lankelly Lane,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
431098,Lankelly Lane,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,45.6
431098,Lankelly Lane,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.3
431098,Lankelly Lane,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,27.3
431098,Lankelly Lane,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
431098,Lankelly Lane,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,256.29
431098,Lankelly Lane,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
431098,Lankelly Lane,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,254.67
431098,Lankelly Lane,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
431098,Lankelly Lane,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,255.85
431098,Lankelly Lane,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
431098,Lankelly Lane,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
431098,Lankelly Lane,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
