Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,7.05
431098,Lankelly Lane,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,10.91
431098,Lankelly Lane,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,8.0
431098,Lankelly Lane,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,19.8
431098,Lankelly Lane,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,29.0
431098,Lankelly Lane,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,45.6
431098,Lankelly Lane,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,34.3
431098,Lankelly Lane,2023-08-15 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-15 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 03:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 03:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 03:10:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 03:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
431098,Lankelly Lane,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
431098,Lankelly Lane,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
431098,Lankelly Lane,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.39
431098,Lankelly Lane,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.69
431098,Lankelly Lane,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.74
431098,Lankelly Lane,2023-08-15 03:10:00+00:00,feeder,10.0,N Current (RMS),A,16.7
431098,Lankelly Lane,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.9
431098,Lankelly Lane,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
431098,Lankelly Lane,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.9
431098,Lankelly Lane,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,27.4
431098,Lankelly Lane,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
431098,Lankelly Lane,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,255.96
431098,Lankelly Lane,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
431098,Lankelly Lane,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,254.33
431098,Lankelly Lane,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
431098,Lankelly Lane,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,255.48
431098,Lankelly Lane,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
431098,Lankelly Lane,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
431098,Lankelly Lane,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
431098,Lankelly Lane,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,7.39
431098,Lankelly Lane,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,6.7
431098,Lankelly Lane,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,6.75
431098,Lankelly Lane,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,16.6
431098,Lankelly Lane,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,30.9
431098,Lankelly Lane,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,29.6
431098,Lankelly Lane,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,28.9
431098,Lankelly Lane,2023-08-15 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-15 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 03:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 03:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 03:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 03:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
431098,Lankelly Lane,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
431098,Lankelly Lane,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
431098,Lankelly Lane,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.8
431098,Lankelly Lane,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.61
431098,Lankelly Lane,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.54
431098,Lankelly Lane,2023-08-15 03:00:00+00:00,feeder,10.0,N Current (RMS),A,15.2
431098,Lankelly Lane,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
431098,Lankelly Lane,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
431098,Lankelly Lane,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.1
431098,Lankelly Lane,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,27.5
431098,Lankelly Lane,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
431098,Lankelly Lane,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,256.03
431098,Lankelly Lane,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
431098,Lankelly Lane,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,254.41
431098,Lankelly Lane,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
431098,Lankelly Lane,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,255.53
431098,Lankelly Lane,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
431098,Lankelly Lane,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
431098,Lankelly Lane,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
431098,Lankelly Lane,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,7.8
431098,Lankelly Lane,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,7.62
431098,Lankelly Lane,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,7.54
431098,Lankelly Lane,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,15.1
431098,Lankelly Lane,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,31.8
431098,Lankelly Lane,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,31.8
431098,Lankelly Lane,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,31.1
431098,Lankelly Lane,2023-08-15 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-15 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 02:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 02:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 02:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 02:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
431098,Lankelly Lane,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
431098,Lankelly Lane,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
431098,Lankelly Lane,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.8
431098,Lankelly Lane,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.1
431098,Lankelly Lane,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.21
431098,Lankelly Lane,2023-08-15 02:50:00+00:00,feeder,10.0,N Current (RMS),A,18.5
431098,Lankelly Lane,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.0
431098,Lankelly Lane,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,50.6
431098,Lankelly Lane,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.1
431098,Lankelly Lane,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,27.5
431098,Lankelly Lane,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
431098,Lankelly Lane,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,255.96
431098,Lankelly Lane,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,254.28
431098,Lankelly Lane,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
431098,Lankelly Lane,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,255.54
431098,Lankelly Lane,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
431098,Lankelly Lane,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
431098,Lankelly Lane,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
431098,Lankelly Lane,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,8.81
431098,Lankelly Lane,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,12.1
431098,Lankelly Lane,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,9.21
431098,Lankelly Lane,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,18.4
431098,Lankelly Lane,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,36.0
431098,Lankelly Lane,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,50.6
431098,Lankelly Lane,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,37.1
431098,Lankelly Lane,2023-08-15 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-15 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 02:40:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-15 02:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 02:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-15 02:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-15 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.11
431098,Lankelly Lane,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
431098,Lankelly Lane,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
431098,Lankelly Lane,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.18
431098,Lankelly Lane,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.74
431098,Lankelly Lane,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.25
431098,Lankelly Lane,2023-08-15 02:40:00+00:00,feeder,10.0,N Current (RMS),A,25.5
431098,Lankelly Lane,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.8
431098,Lankelly Lane,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,66.7
431098,Lankelly Lane,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.4
431098,Lankelly Lane,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,27.6
431098,Lankelly Lane,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
431098,Lankelly Lane,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,255.66
431098,Lankelly Lane,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.94
431098,Lankelly Lane,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
431098,Lankelly Lane,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,255.14
431098,Lankelly Lane,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
431098,Lankelly Lane,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
431098,Lankelly Lane,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
431098,Lankelly Lane,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,9.21
431098,Lankelly Lane,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,16.74
431098,Lankelly Lane,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,13.23
431098,Lankelly Lane,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,25.3
431098,Lankelly Lane,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,37.9
431098,Lankelly Lane,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,66.7
431098,Lankelly Lane,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,53.3
431098,Lankelly Lane,2023-08-15 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-15 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 02:30:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-15 02:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 02:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-15 02:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-15 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.55
431098,Lankelly Lane,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
431098,Lankelly Lane,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
431098,Lankelly Lane,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.02
431098,Lankelly Lane,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.84
431098,Lankelly Lane,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.57
431098,Lankelly Lane,2023-08-15 02:30:00+00:00,feeder,10.0,N Current (RMS),A,26.5
431098,Lankelly Lane,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.4
431098,Lankelly Lane,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,71.1
431098,Lankelly Lane,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,54.0
431098,Lankelly Lane,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,27.6
431098,Lankelly Lane,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
431098,Lankelly Lane,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,255.83
431098,Lankelly Lane,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,254.14
431098,Lankelly Lane,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
431098,Lankelly Lane,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,255.37
431098,Lankelly Lane,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.54
431098,Lankelly Lane,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
431098,Lankelly Lane,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
431098,Lankelly Lane,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,10.05
431098,Lankelly Lane,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,17.84
431098,Lankelly Lane,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,13.55
431098,Lankelly Lane,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,26.3
431098,Lankelly Lane,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,41.5
431098,Lankelly Lane,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,71.1
431098,Lankelly Lane,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,54.0
431098,Lankelly Lane,2023-08-15 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-15 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 02:20:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 02:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 02:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-15 02:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.41
431098,Lankelly Lane,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
431098,Lankelly Lane,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
431098,Lankelly Lane,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.82
431098,Lankelly Lane,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.36
431098,Lankelly Lane,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.48
431098,Lankelly Lane,2023-08-15 02:20:00+00:00,feeder,10.0,N Current (RMS),A,22.7
431098,Lankelly Lane,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.7
431098,Lankelly Lane,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,57.5
431098,Lankelly Lane,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.0
431098,Lankelly Lane,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,27.7
431098,Lankelly Lane,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
431098,Lankelly Lane,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,255.52
431098,Lankelly Lane,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
431098,Lankelly Lane,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.88
431098,Lankelly Lane,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
431098,Lankelly Lane,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,255.04
431098,Lankelly Lane,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
431098,Lankelly Lane,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
431098,Lankelly Lane,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
431098,Lankelly Lane,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,9.85
431098,Lankelly Lane,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,14.36
431098,Lankelly Lane,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,13.46
431098,Lankelly Lane,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,22.6
431098,Lankelly Lane,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,40.8
431098,Lankelly Lane,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,57.6
431098,Lankelly Lane,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,54.0
431098,Lankelly Lane,2023-08-15 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-15 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 02:10:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-15 02:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 02:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-15 02:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
431098,Lankelly Lane,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
431098,Lankelly Lane,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
431098,Lankelly Lane,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.47
431098,Lankelly Lane,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.61
431098,Lankelly Lane,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.97
431098,Lankelly Lane,2023-08-15 02:10:00+00:00,feeder,10.0,N Current (RMS),A,25.2
431098,Lankelly Lane,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.7
431098,Lankelly Lane,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,54.7
431098,Lankelly Lane,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,55.5
431098,Lankelly Lane,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,27.8
431098,Lankelly Lane,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
431098,Lankelly Lane,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,255.4
431098,Lankelly Lane,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.48
431098,Lankelly Lane,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
431098,Lankelly Lane,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,254.64
431098,Lankelly Lane,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
431098,Lankelly Lane,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
431098,Lankelly Lane,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
431098,Lankelly Lane,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,8.5
431098,Lankelly Lane,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,13.61
431098,Lankelly Lane,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,13.95
431098,Lankelly Lane,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,25.1
431098,Lankelly Lane,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,34.8
431098,Lankelly Lane,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,54.7
431098,Lankelly Lane,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,55.4
431098,Lankelly Lane,2023-08-15 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-15 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 02:00:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-15 02:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 02:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-15 02:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
431098,Lankelly Lane,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
431098,Lankelly Lane,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
431098,Lankelly Lane,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.89
431098,Lankelly Lane,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.03
431098,Lankelly Lane,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.45
431098,Lankelly Lane,2023-08-15 02:00:00+00:00,feeder,10.0,N Current (RMS),A,28.5
431098,Lankelly Lane,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.7
431098,Lankelly Lane,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,60.0
431098,Lankelly Lane,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.8
431098,Lankelly Lane,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,27.8
431098,Lankelly Lane,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
431098,Lankelly Lane,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,255.72
431098,Lankelly Lane,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
431098,Lankelly Lane,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.8
431098,Lankelly Lane,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
431098,Lankelly Lane,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,254.96
431098,Lankelly Lane,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
431098,Lankelly Lane,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
431098,Lankelly Lane,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
431098,Lankelly Lane,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,8.91
431098,Lankelly Lane,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,15.03
431098,Lankelly Lane,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,13.43
431098,Lankelly Lane,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,28.3
431098,Lankelly Lane,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,36.8
431098,Lankelly Lane,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,60.0
431098,Lankelly Lane,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,54.8
431098,Lankelly Lane,2023-08-15 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-15 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-15 01:50:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 01:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 01:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-15 01:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
431098,Lankelly Lane,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
431098,Lankelly Lane,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
431098,Lankelly Lane,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.66
431098,Lankelly Lane,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.13
431098,Lankelly Lane,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.26
431098,Lankelly Lane,2023-08-15 01:50:00+00:00,feeder,10.0,N Current (RMS),A,21.8
431098,Lankelly Lane,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,51.2
431098,Lankelly Lane,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,68.4
431098,Lankelly Lane,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,57.1
431098,Lankelly Lane,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,27.9
431098,Lankelly Lane,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
431098,Lankelly Lane,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,254.93
431098,Lankelly Lane,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
431098,Lankelly Lane,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.15
431098,Lankelly Lane,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
431098,Lankelly Lane,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,254.25
431098,Lankelly Lane,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
431098,Lankelly Lane,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
431098,Lankelly Lane,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
431098,Lankelly Lane,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,12.68
431098,Lankelly Lane,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,17.13
431098,Lankelly Lane,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,14.25
431098,Lankelly Lane,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,21.6
431098,Lankelly Lane,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,51.2
431098,Lankelly Lane,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,68.4
431098,Lankelly Lane,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,57.1
431098,Lankelly Lane,2023-08-15 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-15 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 01:40:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 01:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 01:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-15 01:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-15 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
431098,Lankelly Lane,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
431098,Lankelly Lane,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
431098,Lankelly Lane,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.73
431098,Lankelly Lane,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.41
431098,Lankelly Lane,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.56
431098,Lankelly Lane,2023-08-15 01:40:00+00:00,feeder,10.0,N Current (RMS),A,25.1
431098,Lankelly Lane,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.3
431098,Lankelly Lane,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,69.5
431098,Lankelly Lane,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,54.3
431098,Lankelly Lane,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
431098,Lankelly Lane,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,254.99
431098,Lankelly Lane,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.11
431098,Lankelly Lane,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
431098,Lankelly Lane,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,254.36
431098,Lankelly Lane,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
431098,Lankelly Lane,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
431098,Lankelly Lane,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
431098,Lankelly Lane,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,10.75
431098,Lankelly Lane,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,17.4
431098,Lankelly Lane,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,13.55
431098,Lankelly Lane,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,24.9
431098,Lankelly Lane,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,43.4
431098,Lankelly Lane,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,69.5
431098,Lankelly Lane,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,54.3
431098,Lankelly Lane,2023-08-15 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-15 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 01:30:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 01:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 01:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-15 01:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
431098,Lankelly Lane,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
431098,Lankelly Lane,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
431098,Lankelly Lane,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.2
431098,Lankelly Lane,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.19
431098,Lankelly Lane,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.16
431098,Lankelly Lane,2023-08-15 01:30:00+00:00,feeder,10.0,N Current (RMS),A,21.5
431098,Lankelly Lane,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.4
431098,Lankelly Lane,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,60.7
431098,Lankelly Lane,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.5
431098,Lankelly Lane,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
431098,Lankelly Lane,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,254.77
431098,Lankelly Lane,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.91
431098,Lankelly Lane,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
431098,Lankelly Lane,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,254.06
431098,Lankelly Lane,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
431098,Lankelly Lane,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
431098,Lankelly Lane,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
431098,Lankelly Lane,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,10.22
431098,Lankelly Lane,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,15.2
431098,Lankelly Lane,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,13.15
431098,Lankelly Lane,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,21.4
431098,Lankelly Lane,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,41.5
431098,Lankelly Lane,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,60.7
431098,Lankelly Lane,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,52.5
431098,Lankelly Lane,2023-08-15 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-15 01:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 01:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 01:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 01:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
431098,Lankelly Lane,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
431098,Lankelly Lane,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
431098,Lankelly Lane,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.61
431098,Lankelly Lane,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.75
431098,Lankelly Lane,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.59
431098,Lankelly Lane,2023-08-15 01:20:00+00:00,feeder,10.0,N Current (RMS),A,19.2
431098,Lankelly Lane,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,50.6
431098,Lankelly Lane,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,62.8
431098,Lankelly Lane,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.4
431098,Lankelly Lane,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,28.1
431098,Lankelly Lane,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
431098,Lankelly Lane,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,254.93
431098,Lankelly Lane,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
431098,Lankelly Lane,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.25
431098,Lankelly Lane,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
431098,Lankelly Lane,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,254.51
431098,Lankelly Lane,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
431098,Lankelly Lane,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
431098,Lankelly Lane,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
431098,Lankelly Lane,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,12.62
431098,Lankelly Lane,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,15.75
431098,Lankelly Lane,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,11.59
431098,Lankelly Lane,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,19.0
431098,Lankelly Lane,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,50.7
431098,Lankelly Lane,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,62.8
431098,Lankelly Lane,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,46.4
431098,Lankelly Lane,2023-08-15 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-15 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-15 01:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 01:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 01:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 01:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
431098,Lankelly Lane,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
431098,Lankelly Lane,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
431098,Lankelly Lane,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.79
431098,Lankelly Lane,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.29
431098,Lankelly Lane,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.83
431098,Lankelly Lane,2023-08-15 01:10:00+00:00,feeder,10.0,N Current (RMS),A,21.4
431098,Lankelly Lane,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,63.0
431098,Lankelly Lane,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,61.2
431098,Lankelly Lane,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.5
431098,Lankelly Lane,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,28.2
431098,Lankelly Lane,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
431098,Lankelly Lane,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,254.26
431098,Lankelly Lane,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.67
431098,Lankelly Lane,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
431098,Lankelly Lane,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,253.89
431098,Lankelly Lane,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
431098,Lankelly Lane,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
431098,Lankelly Lane,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
431098,Lankelly Lane,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,15.79
431098,Lankelly Lane,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,15.3
431098,Lankelly Lane,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,11.84
431098,Lankelly Lane,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,21.2
431098,Lankelly Lane,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,63.0
431098,Lankelly Lane,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,61.3
431098,Lankelly Lane,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,47.5
431098,Lankelly Lane,2023-08-15 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-15 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-15 01:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 01:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 01:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 01:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
431098,Lankelly Lane,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
431098,Lankelly Lane,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
431098,Lankelly Lane,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.62
431098,Lankelly Lane,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.8
431098,Lankelly Lane,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
431098,Lankelly Lane,2023-08-15 01:00:00+00:00,feeder,10.0,N Current (RMS),A,21.8
431098,Lankelly Lane,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,58.8
431098,Lankelly Lane,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,48.3
431098,Lankelly Lane,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.9
431098,Lankelly Lane,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
431098,Lankelly Lane,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,253.65
431098,Lankelly Lane,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.13
431098,Lankelly Lane,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
431098,Lankelly Lane,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,253.08
431098,Lankelly Lane,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
431098,Lankelly Lane,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
431098,Lankelly Lane,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
431098,Lankelly Lane,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,14.62
431098,Lankelly Lane,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,11.81
431098,Lankelly Lane,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,13.0
431098,Lankelly Lane,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,21.8
431098,Lankelly Lane,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,58.8
431098,Lankelly Lane,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,48.4
431098,Lankelly Lane,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,52.8
431098,Lankelly Lane,2023-08-15 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-15 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-15 00:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 00:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 00:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 00:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
431098,Lankelly Lane,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
431098,Lankelly Lane,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
431098,Lankelly Lane,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.21
431098,Lankelly Lane,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.05
431098,Lankelly Lane,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.28
431098,Lankelly Lane,2023-08-15 00:50:00+00:00,feeder,10.0,N Current (RMS),A,18.2
431098,Lankelly Lane,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,45.3
431098,Lankelly Lane,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,41.6
431098,Lankelly Lane,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.0
431098,Lankelly Lane,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
431098,Lankelly Lane,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,253.59
431098,Lankelly Lane,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
431098,Lankelly Lane,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.91
431098,Lankelly Lane,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.94
431098,Lankelly Lane,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
431098,Lankelly Lane,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
431098,Lankelly Lane,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
431098,Lankelly Lane,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,11.22
431098,Lankelly Lane,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,10.07
431098,Lankelly Lane,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,12.28
431098,Lankelly Lane,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,18.2
431098,Lankelly Lane,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,45.3
431098,Lankelly Lane,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,41.6
431098,Lankelly Lane,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,50.0
431098,Lankelly Lane,2023-08-15 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-15 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-15 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-15 00:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 00:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 00:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 00:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
431098,Lankelly Lane,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
431098,Lankelly Lane,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
431098,Lankelly Lane,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.02
431098,Lankelly Lane,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.61
431098,Lankelly Lane,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.07
431098,Lankelly Lane,2023-08-15 00:40:00+00:00,feeder,10.0,N Current (RMS),A,20.2
431098,Lankelly Lane,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,48.6
431098,Lankelly Lane,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,43.6
431098,Lankelly Lane,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.7
431098,Lankelly Lane,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,28.4
431098,Lankelly Lane,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
431098,Lankelly Lane,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,253.33
