Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
431098,Lankelly Lane,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.78
431098,Lankelly Lane,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
431098,Lankelly Lane,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.73
431098,Lankelly Lane,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
431098,Lankelly Lane,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
431098,Lankelly Lane,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
431098,Lankelly Lane,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,12.02
431098,Lankelly Lane,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,10.63
431098,Lankelly Lane,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,12.07
431098,Lankelly Lane,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,20.1
431098,Lankelly Lane,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,48.6
431098,Lankelly Lane,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,43.6
431098,Lankelly Lane,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,49.7
431098,Lankelly Lane,2023-08-15 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-15 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-15 00:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 00:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 00:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-15 00:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
431098,Lankelly Lane,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
431098,Lankelly Lane,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
431098,Lankelly Lane,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.59
431098,Lankelly Lane,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.06
431098,Lankelly Lane,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.51
431098,Lankelly Lane,2023-08-15 00:30:00+00:00,feeder,10.0,N Current (RMS),A,23.4
431098,Lankelly Lane,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,43.2
431098,Lankelly Lane,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.8
431098,Lankelly Lane,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,55.4
431098,Lankelly Lane,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
431098,Lankelly Lane,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,253.42
431098,Lankelly Lane,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
431098,Lankelly Lane,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.87
431098,Lankelly Lane,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
431098,Lankelly Lane,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.83
431098,Lankelly Lane,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
431098,Lankelly Lane,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
431098,Lankelly Lane,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
431098,Lankelly Lane,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,10.6
431098,Lankelly Lane,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,10.07
431098,Lankelly Lane,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,13.5
431098,Lankelly Lane,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,23.4
431098,Lankelly Lane,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,43.2
431098,Lankelly Lane,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,41.9
431098,Lankelly Lane,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,55.4
431098,Lankelly Lane,2023-08-15 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-15 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-15 00:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 00:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 00:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-15 00:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
431098,Lankelly Lane,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
431098,Lankelly Lane,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
431098,Lankelly Lane,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.26
431098,Lankelly Lane,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.88
431098,Lankelly Lane,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.31
431098,Lankelly Lane,2023-08-15 00:20:00+00:00,feeder,10.0,N Current (RMS),A,25.1
431098,Lankelly Lane,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,41.7
431098,Lankelly Lane,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
431098,Lankelly Lane,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.4
431098,Lankelly Lane,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
431098,Lankelly Lane,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,254.0
431098,Lankelly Lane,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.6
431098,Lankelly Lane,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
431098,Lankelly Lane,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,253.49
431098,Lankelly Lane,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
431098,Lankelly Lane,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
431098,Lankelly Lane,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
431098,Lankelly Lane,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,10.26
431098,Lankelly Lane,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,7.9
431098,Lankelly Lane,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,12.31
431098,Lankelly Lane,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,25.0
431098,Lankelly Lane,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,41.7
431098,Lankelly Lane,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,34.8
431098,Lankelly Lane,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,50.3
431098,Lankelly Lane,2023-08-15 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-15 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-15 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-15 00:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 00:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 00:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-15 00:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
431098,Lankelly Lane,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
431098,Lankelly Lane,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
431098,Lankelly Lane,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.77
431098,Lankelly Lane,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.69
431098,Lankelly Lane,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.95
431098,Lankelly Lane,2023-08-15 00:10:00+00:00,feeder,10.0,N Current (RMS),A,30.2
431098,Lankelly Lane,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.7
431098,Lankelly Lane,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.7
431098,Lankelly Lane,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,61.7
431098,Lankelly Lane,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
431098,Lankelly Lane,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,253.87
431098,Lankelly Lane,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
431098,Lankelly Lane,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.33
431098,Lankelly Lane,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
431098,Lankelly Lane,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,253.32
431098,Lankelly Lane,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
431098,Lankelly Lane,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
431098,Lankelly Lane,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
431098,Lankelly Lane,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,9.79
431098,Lankelly Lane,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,9.71
431098,Lankelly Lane,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,14.94
431098,Lankelly Lane,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,30.2
431098,Lankelly Lane,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,39.8
431098,Lankelly Lane,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,40.8
431098,Lankelly Lane,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,61.6
431098,Lankelly Lane,2023-08-15 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-15 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-15 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-15 00:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-15 00:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-15 00:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-15 00:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
431098,Lankelly Lane,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
431098,Lankelly Lane,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
431098,Lankelly Lane,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.05
431098,Lankelly Lane,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.44
431098,Lankelly Lane,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.47
431098,Lankelly Lane,2023-08-15 00:00:00+00:00,feeder,10.0,N Current (RMS),A,25.8
431098,Lankelly Lane,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,41.3
431098,Lankelly Lane,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,43.5
431098,Lankelly Lane,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,55.2
431098,Lankelly Lane,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,28.7
431098,Lankelly Lane,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
431098,Lankelly Lane,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.99
431098,Lankelly Lane,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
431098,Lankelly Lane,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.42
431098,Lankelly Lane,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
431098,Lankelly Lane,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.56
431098,Lankelly Lane,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
431098,Lankelly Lane,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
431098,Lankelly Lane,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
431098,Lankelly Lane,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,10.06
431098,Lankelly Lane,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,10.45
431098,Lankelly Lane,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,13.45
431098,Lankelly Lane,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,25.8
431098,Lankelly Lane,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,41.3
431098,Lankelly Lane,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,43.5
431098,Lankelly Lane,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,55.1
